Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,7,15,19.5,3.5,0.6,10.65,3.5,0.0,0.0
2018,1,1,7,30,39.0,7.0,0.7,10.7,7.0,6.37,0.0
2018,1,1,7,45,56.0,17.0,0.85,10.75,20.5,13.99,0.0
2018,1,1,8,0,73.0,27.0,1.0,10.8,34.0,21.95,12.37
2018,1,1,8,15,156.5,44.0,1.15,11.0,68.5,41.5,26.07
2018,1,1,8,30,240.0,61.0,1.3,11.2,103.0,75.64,49.02
2018,1,1,8,45,270.0,74.5,1.5,11.35,133.0,109.45,75.9
2018,1,1,9,0,300.0,88.0,1.7,11.5,163.0,146.76,107.69
2018,1,1,9,15,326.0,100.0,1.75,11.7,193.0,184.99,141.3
2018,1,1,9,30,352.0,112.0,1.8,11.9,223.0,225.9,177.35
2018,1,1,9,45,388.0,119.0,1.85,12.1,253.5,268.24,214.23
2018,1,1,10,0,424.0,126.0,1.9,12.3,284.0,313.72,253.35
2018,1,1,10,15,460.0,129.5,1.85,12.5,313.0,358.56,291.27
2018,1,1,10,30,496.0,133.0,1.8,12.7,342.0,405.8,330.42
2018,1,1,10,45,527.0,133.5,1.75,12.9,365.5,449.14,365.78
2018,1,1,11,0,558.0,134.0,1.7,13.1,389.0,493.64,401.33
2018,1,1,11,15,580.5,133.0,1.55,13.25,405.5,537.26,434.89
2018,1,1,11,30,603.0,132.0,1.4,13.4,422.0,575.85,463.86
2018,1,1,11,45,573.5,142.5,1.3,13.6,421.5,583.08,468.33
2018,1,1,12,0,544.0,153.0,1.2,13.8,421.0,592.77,474.45
2018,1,1,12,15,557.0,149.0,1.15,13.95,423.0,615.32,491.26
2018,1,1,12,30,570.0,145.0,1.1,14.1,425.0,636.27,506.56
2018,1,1,12,45,556.0,146.5,1.1,14.25,416.0,640.06,509.18
2018,1,1,13,0,542.0,148.0,1.1,14.4,407.0,641.27,510.07
2018,1,1,13,15,515.0,148.5,1.1,14.5,388.5,627.94,500.32
2018,1,1,13,30,488.0,149.0,1.1,14.6,370.0,612.08,488.8
2018,1,1,13,45,495.5,139.5,1.15,14.7,354.5,611.01,489.47
2018,1,1,14,0,503.0,130.0,1.2,14.8,339.0,607.68,488.3
2018,1,1,14,15,511.0,118.5,1.2,14.85,318.5,599.91,483.44
2018,1,1,14,30,519.0,107.0,1.2,14.9,298.0,589.67,476.4
2018,1,1,14,45,559.5,89.5,1.25,14.9,278.0,603.3,487.66
2018,1,1,15,0,600.0,72.0,1.3,14.9,258.0,606.09,490.28
2018,1,1,15,15,576.0,65.5,1.3,14.9,225.0,568.16,461.4
2018,1,1,15,30,552.0,59.0,1.3,14.9,192.0,529.08,430.93
2018,1,1,15,45,488.5,53.5,1.15,14.55,155.0,461.54,376.71
2018,1,1,16,0,425.0,48.0,1.0,14.2,118.0,395.65,321.29
2018,1,1,16,15,338.0,39.0,1.05,14.0,84.5,312.6,249.78
2018,1,1,16,30,251.0,30.0,1.1,13.8,51.0,233.1,164.4
2018,1,1,16,45,149.5,18.0,1.1,13.6,28.5,104.79,0.0
2018,1,1,17,0,48.0,6.0,1.1,13.4,6.0,32.01,0.0
2018,1,1,17,15,24.0,3.0,1.1,13.3,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.0,2.6,10.65,3.0,0.0,0.0
2018,1,2,7,30,23.0,6.0,2.6,10.9,6.0,5.46,0.0
2018,1,2,7,45,14.5,18.5,2.65,11.1,19.0,15.95,0.0
2018,1,2,8,0,6.0,31.0,2.7,11.3,32.0,26.57,16.05
2018,1,2,8,15,17.0,47.5,2.7,11.5,50.5,40.71,28.18
2018,1,2,8,30,28.0,64.0,2.7,11.7,69.0,57.78,42.46
2018,1,2,8,45,42.5,80.5,2.7,11.85,90.0,77.06,58.54
2018,1,2,9,0,57.0,97.0,2.7,12.0,111.0,98.35,76.5
2018,1,2,9,15,80.0,111.0,2.6,12.2,134.5,121.51,95.92
2018,1,2,9,30,103.0,125.0,2.5,12.4,158.0,150.79,120.68
2018,1,2,9,45,130.5,134.5,2.35,12.6,180.5,177.41,143.19
2018,1,2,10,0,158.0,144.0,2.2,12.8,203.0,206.79,168.04
2018,1,2,10,15,85.0,147.0,2.15,13.1,179.0,178.69,145.38
2018,1,2,10,30,12.0,150.0,2.1,13.4,155.0,143.05,115.43
2018,1,2,10,45,19.0,162.0,2.0,13.7,170.5,159.5,128.98
2018,1,2,11,0,26.0,174.0,1.9,14.0,186.0,176.76,143.03
2018,1,2,11,15,13.5,151.0,1.85,14.2,157.0,147.14,118.2
2018,1,2,11,30,1.0,128.0,1.8,14.4,128.0,116.78,92.69
2018,1,2,11,45,0.5,116.0,1.8,14.65,116.0,104.97,82.79
2018,1,2,12,0,0.0,104.0,1.8,14.9,104.0,93.18,72.89
2018,1,2,12,15,0.5,116.0,1.8,15.05,116.0,105.24,82.89
2018,1,2,12,30,1.0,128.0,1.8,15.2,128.0,117.69,93.16
2018,1,2,12,45,1.5,136.5,1.8,15.35,137.0,127.04,100.86
2018,1,2,13,0,2.0,145.0,1.8,15.5,146.0,136.81,108.91
2018,1,2,13,15,1.0,127.0,1.8,15.55,127.5,117.99,93.4
2018,1,2,13,30,0.0,109.0,1.8,15.6,109.0,99.29,77.97
2018,1,2,13,45,0.0,103.0,1.8,15.7,103.0,93.68,73.39
2018,1,2,14,0,0.0,97.0,1.8,15.8,97.0,88.09,68.81
2018,1,2,14,15,0.0,92.0,1.7,15.7,92.0,83.57,65.16
2018,1,2,14,30,0.0,87.0,1.6,15.6,87.0,79.12,61.55
2018,1,2,14,45,34.5,99.0,1.55,15.5,109.5,130.7,106.24
2018,1,2,15,0,69.0,111.0,1.5,15.4,132.0,177.33,146.03
2018,1,2,15,15,79.5,102.0,1.5,15.4,123.5,190.59,156.98
2018,1,2,15,30,90.0,93.0,1.5,15.4,115.0,189.62,156.05
2018,1,2,15,45,78.5,78.0,1.4,14.75,94.5,162.64,133.01
2018,1,2,16,0,67.0,63.0,1.3,14.1,74.0,136.08,109.8
2018,1,2,16,15,46.0,47.0,1.3,13.85,53.5,101.66,79.06
2018,1,2,16,30,25.0,31.0,1.3,13.6,33.0,56.75,37.07
2018,1,2,16,45,16.0,17.5,1.35,13.35,18.5,30.11,0.0
2018,1,2,17,0,7.0,4.0,1.4,13.1,4.0,7.52,0.0
2018,1,2,17,15,3.5,2.0,1.4,12.95,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,3,7,15,2.0,0.5,2.15,11.05,0.5,0.0,0.0
2018,1,3,7,30,4.0,1.0,2.0,11.2,1.0,0.91,0.0
2018,1,3,7,45,2.0,2.5,1.85,11.3,2.5,2.23,0.0
2018,1,3,8,0,0.0,4.0,1.7,11.4,4.0,3.5,0.0
2018,1,3,8,15,0.0,5.0,1.55,11.55,5.0,4.38,0.0
2018,1,3,8,30,0.0,6.0,1.4,11.7,6.0,5.26,0.0
2018,1,3,8,45,0.0,7.0,1.2,11.9,7.0,6.14,0.0
2018,1,3,9,0,0.0,8.0,1.0,12.1,8.0,7.02,0.45
2018,1,3,9,15,0.0,12.0,1.0,12.25,12.0,10.54,3.52
2018,1,3,9,30,0.0,16.0,1.0,12.4,16.0,14.07,6.58
2018,1,3,9,45,0.0,16.5,0.95,12.55,16.5,14.51,6.95
2018,1,3,10,0,0.0,17.0,0.9,12.7,17.0,14.96,7.32
2018,1,3,10,15,0.0,18.5,1.2,12.8,18.5,16.28,8.43
2018,1,3,10,30,0.0,20.0,1.5,12.9,20.0,17.61,9.54
2018,1,3,10,45,0.0,23.5,1.75,12.95,23.5,20.7,12.17
2018,1,3,11,0,0.0,27.0,2.0,13.0,27.0,23.8,14.8
2018,1,3,11,15,0.0,42.5,2.35,13.05,42.5,37.51,26.49
2018,1,3,11,30,0.0,58.0,2.7,13.1,58.0,51.25,38.14
2018,1,3,11,45,0.0,62.0,3.1,13.1,62.0,54.8,41.12
2018,1,3,12,0,0.0,66.0,3.5,13.1,66.0,58.36,44.11
2018,1,3,12,15,0.0,63.0,3.75,13.15,63.0,55.69,41.83
2018,1,3,12,30,0.0,60.0,4.0,13.2,60.0,53.03,39.57
2018,1,3,12,45,0.0,52.5,4.2,13.25,52.5,46.37,33.93
2018,1,3,13,0,0.0,45.0,4.4,13.3,45.0,39.73,28.29
2018,1,3,13,15,0.0,49.5,4.4,13.3,49.5,43.71,31.71
2018,1,3,13,30,0.0,54.0,4.4,13.3,54.0,47.69,35.14
2018,1,3,13,45,0.0,46.0,4.35,13.35,46.0,40.6,29.13
2018,1,3,14,0,0.0,38.0,4.3,13.4,38.0,33.51,23.11
2018,1,3,14,15,0.0,37.0,4.0,13.4,37.0,32.62,22.39
2018,1,3,14,30,0.0,36.0,3.7,13.4,36.0,31.73,21.67
2018,1,3,14,45,0.0,57.0,3.4,13.4,57.0,50.33,37.67
2018,1,3,15,0,0.0,78.0,3.1,13.4,78.0,71.57,55.84
2018,1,3,15,15,0.0,74.0,3.1,13.4,74.0,68.77,53.42
2018,1,3,15,30,0.0,70.0,3.1,13.4,70.0,66.5,51.38
2018,1,3,15,45,0.0,56.0,3.05,13.25,56.0,52.38,39.14
2018,1,3,16,0,0.0,42.0,3.0,13.1,42.0,38.06,26.65
2018,1,3,16,15,0.0,31.0,3.25,13.05,31.0,27.35,17.12
2018,1,3,16,30,0.0,20.0,3.5,13.0,20.0,17.62,7.73
2018,1,3,16,45,8.0,12.0,3.7,12.95,12.0,15.53,0.0
2018,1,3,17,0,16.0,4.0,3.9,12.9,4.0,12.54,0.0
2018,1,3,17,15,8.0,2.0,4.2,12.95,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,4,7,15,8.0,2.5,3.7,12.4,2.5,0.0,0.0
2018,1,4,7,30,16.0,5.0,3.8,12.6,5.0,4.55,0.0
2018,1,4,7,45,8.0,13.5,3.95,12.85,13.5,12.07,0.0
2018,1,4,8,0,0.0,22.0,4.1,13.1,22.0,19.39,10.07
2018,1,4,8,15,45.0,33.0,4.1,13.3,41.0,29.71,18.33
2018,1,4,8,30,90.0,44.0,4.1,13.5,60.0,46.59,30.26
2018,1,4,8,45,100.0,50.0,4.1,13.7,72.0,60.32,41.39
2018,1,4,9,0,110.0,56.0,4.1,13.9,84.0,75.08,54.14
2018,1,4,9,15,73.5,85.0,4.1,14.15,105.0,98.17,75.82
2018,1,4,9,30,37.0,114.0,4.1,14.4,126.0,115.83,92.16
2018,1,4,9,45,18.5,109.5,4.15,14.7,115.5,104.75,83.23
2018,1,4,10,0,0.0,105.0,4.2,15.0,105.0,93.88,74.15
2018,1,4,10,15,1.0,115.5,4.3,15.2,116.0,104.2,82.66
2018,1,4,10,30,2.0,126.0,4.4,15.4,127.0,114.75,91.31
2018,1,4,10,45,1.0,104.5,4.5,15.6,105.0,94.05,73.81
2018,1,4,11,0,0.0,83.0,4.6,15.8,83.0,73.5,56.45
2018,1,4,11,15,0.0,87.0,4.7,15.9,87.0,77.16,59.45
2018,1,4,11,30,0.0,91.0,4.8,16.0,91.0,80.86,62.47
2018,1,4,11,45,0.0,81.5,4.9,16.1,81.5,72.14,55.11
2018,1,4,12,0,0.0,72.0,5.0,16.2,72.0,63.69,48.0
2018,1,4,12,15,1.0,86.5,5.0,16.2,87.0,77.41,59.52
2018,1,4,12,30,2.0,101.0,5.0,16.2,102.0,92.02,71.74
2018,1,4,12,45,87.5,133.0,5.0,16.2,175.5,213.92,175.63
2018,1,4,13,0,173.0,165.0,5.0,16.2,249.0,324.73,268.26
2018,1,4,13,15,92.5,157.5,5.0,16.15,202.5,252.41,207.14
2018,1,4,13,30,12.0,150.0,5.0,16.1,156.0,152.27,122.3
2018,1,4,13,45,40.0,144.5,4.95,16.05,162.0,182.77,148.96
2018,1,4,14,0,68.0,139.0,4.9,16.0,168.0,201.97,166.11
2018,1,4,14,15,264.5,119.0,4.85,15.95,220.0,375.01,314.17
2018,1,4,14,30,461.0,99.0,4.8,15.9,272.0,532.13,444.07
2018,1,4,14,45,590.0,79.5,4.75,15.8,279.5,618.13,512.2
2018,1,4,15,0,719.0,60.0,4.7,15.7,287.0,683.36,563.08
2018,1,4,15,15,660.5,58.0,4.7,15.7,246.5,621.45,514.39
2018,1,4,15,30,602.0,56.0,4.7,15.7,206.0,565.7,469.8
2018,1,4,15,45,539.5,50.5,4.3,15.2,167.0,497.53,413.47
2018,1,4,16,0,477.0,45.0,3.9,14.7,128.0,431.06,356.75
2018,1,4,16,15,390.5,37.0,3.8,14.45,92.5,347.71,283.18
2018,1,4,16,30,304.0,29.0,3.7,14.2,57.0,269.79,202.2
2018,1,4,16,45,189.0,18.5,3.55,13.9,33.0,158.7,0.0
2018,1,4,17,0,74.0,8.0,3.4,13.6,9.0,48.59,0.0
2018,1,4,17,15,37.0,4.0,3.45,13.55,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,1,5,7,15,19.0,2.5,3.8,13.4,2.5,0.0,0.0
2018,1,5,7,30,38.0,5.0,3.8,13.5,5.0,4.55,0.0
2018,1,5,7,45,19.0,6.5,3.8,13.6,6.5,5.54,0.0
2018,1,5,8,0,0.0,8.0,3.8,13.7,8.0,7.02,0.02
2018,1,5,8,15,0.0,15.0,3.7,13.75,15.0,13.18,5.34
2018,1,5,8,30,0.0,22.0,3.6,13.8,22.0,19.35,10.78
2018,1,5,8,45,0.0,32.0,3.5,13.9,32.0,28.19,18.48
2018,1,5,9,0,0.0,42.0,3.4,14.0,42.0,37.04,26.16
2018,1,5,9,15,0.0,51.0,3.3,14.05,51.0,45.01,33.04
2018,1,5,9,30,0.0,60.0,3.2,14.1,60.0,53.0,39.86
2018,1,5,9,45,0.0,51.0,3.1,14.1,51.0,45.01,32.99
2018,1,5,10,0,0.0,42.0,3.0,14.1,42.0,37.04,26.14
2018,1,5,10,15,0.0,37.0,2.85,14.15,37.0,32.62,22.32
2018,1,5,10,30,0.0,32.0,2.7,14.2,32.0,28.21,18.51
2018,1,5,10,45,0.0,47.0,2.55,14.25,47.0,41.48,29.79
2018,1,5,11,0,0.0,62.0,2.4,14.3,62.0,54.79,41.02
2018,1,5,11,15,0.0,61.5,2.3,14.3,61.5,54.35,40.59
2018,1,5,11,30,0.0,61.0,2.2,14.3,61.0,53.91,40.18
2018,1,5,11,45,0.0,68.5,2.05,14.3,68.5,60.58,45.78
2018,1,5,12,0,0.0,76.0,1.9,14.3,76.0,67.25,51.37
2018,1,5,12,15,0.0,77.0,1.95,14.25,77.0,68.14,52.11
2018,1,5,12,30,0.0,78.0,2.0,14.2,78.0,69.03,52.88
2018,1,5,12,45,0.0,77.5,2.05,14.15,77.5,68.58,52.53
2018,1,5,13,0,0.0,77.0,2.1,14.1,77.0,68.13,52.2
2018,1,5,13,15,25.0,121.0,2.1,14.0,132.5,140.07,113.46
2018,1,5,13,30,50.0,165.0,2.1,13.9,188.0,213.51,174.82
2018,1,5,13,45,41.0,151.5,2.15,13.8,170.0,191.91,156.91
2018,1,5,14,0,32.0,138.0,2.2,13.7,152.0,170.06,138.93
2018,1,5,14,15,16.0,106.5,2.25,13.6,113.5,112.09,90.29
2018,1,5,14,30,0.0,75.0,2.3,13.5,75.0,66.64,51.44
2018,1,5,14,45,0.0,65.5,2.3,13.35,65.5,57.89,44.11
2018,1,5,15,0,0.0,56.0,2.3,13.2,56.0,49.45,36.96
2018,1,5,15,15,0.0,51.0,2.3,13.2,51.0,45.01,33.16
2018,1,5,15,30,0.0,46.0,2.3,13.2,46.0,40.59,29.3
2018,1,5,15,45,0.0,35.5,2.5,12.95,35.5,31.29,21.22
2018,1,5,16,0,0.0,25.0,2.7,12.7,25.0,22.0,13.11
2018,1,5,16,15,0.0,18.5,2.8,12.55,18.5,16.27,7.98
2018,1,5,16,30,0.0,12.0,2.9,12.4,12.0,10.54,2.58
2018,1,5,16,45,5.0,7.0,3.0,12.25,7.0,9.26,0.0
2018,1,5,17,0,10.0,2.0,3.1,12.1,2.0,7.42,0.0
2018,1,5,17,15,5.0,1.0,3.2,12.05,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,6,7,15,17.0,3.0,2.4,10.45,3.0,0.0,0.0
2018,1,6,7,30,34.0,6.0,2.4,10.7,6.0,5.46,0.0
2018,1,6,7,45,211.5,18.5,2.45,10.9,36.5,15.3,0.0
2018,1,6,8,0,389.0,31.0,2.5,11.1,67.0,25.68,15.35
2018,1,6,8,15,500.5,35.5,2.5,11.25,107.0,41.48,20.97
2018,1,6,8,30,612.0,40.0,2.5,11.4,147.0,89.36,46.21
2018,1,6,8,45,667.0,44.0,2.5,11.6,188.0,139.37,83.39
2018,1,6,9,0,722.0,48.0,2.5,11.8,229.0,195.25,130.9
2018,1,6,9,15,676.5,60.0,2.55,11.95,251.0,238.63,174.09
2018,1,6,9,30,631.0,72.0,2.6,12.1,273.0,275.48,211.38
2018,1,6,9,45,433.0,106.0,2.6,12.3,251.0,269.6,214.67
2018,1,6,10,0,235.0,140.0,2.6,12.5,229.0,239.49,194.47
2018,1,6,10,15,365.5,136.0,2.75,12.6,286.0,318.16,260.08
2018,1,6,10,30,496.0,132.0,2.9,12.7,343.0,402.42,329.8
2018,1,6,10,45,465.0,141.0,3.05,12.85,347.0,419.93,345.09
2018,1,6,11,0,434.0,150.0,3.2,13.0,351.0,433.66,357.01
2018,1,6,11,15,514.5,142.0,3.3,13.1,387.5,497.5,409.49
2018,1,6,11,30,595.0,134.0,3.4,13.2,424.0,571.37,468.8
2018,1,6,11,45,695.0,113.0,3.5,13.3,456.5,643.18,526.34
2018,1,6,12,0,795.0,92.0,3.6,13.4,489.0,714.03,581.12
2018,1,6,12,15,770.5,96.0,3.5,13.4,481.0,722.85,586.83
2018,1,6,12,30,746.0,100.0,3.4,13.4,473.0,731.61,593.0
2018,1,6,12,45,806.0,87.5,3.25,13.45,485.0,778.31,627.22
2018,1,6,13,0,866.0,75.0,3.1,13.5,497.0,826.92,662.09
2018,1,6,13,15,852.0,73.5,3.05,13.5,478.5,825.0,660.49
2018,1,6,13,30,838.0,72.0,3.0,13.5,460.0,819.43,656.77
2018,1,6,13,45,755.5,83.5,2.95,13.5,421.0,768.41,619.63
2018,1,6,14,0,673.0,95.0,2.9,13.5,382.0,719.29,583.87
2018,1,6,14,15,713.5,81.5,3.0,13.4,368.0,735.15,597.75
2018,1,6,14,30,754.0,68.0,3.1,13.3,354.0,742.69,604.89
2018,1,6,14,45,744.0,64.5,3.2,13.2,325.5,722.19,590.79
2018,1,6,15,0,734.0,61.0,3.3,13.1,297.0,698.99,574.41
2018,1,6,15,15,722.5,55.5,3.3,13.1,264.0,669.51,551.94
2018,1,6,15,30,711.0,50.0,3.3,13.1,231.0,637.76,526.75
2018,1,6,15,45,664.0,46.0,3.15,12.6,191.5,579.5,479.86
2018,1,6,16,0,617.0,42.0,3.0,12.1,152.0,521.17,430.84
2018,1,6,16,15,532.0,36.0,2.9,11.75,112.5,435.25,356.78
2018,1,6,16,30,447.0,30.0,2.8,11.4,73.0,363.64,280.62
2018,1,6,16,45,281.5,20.0,2.75,11.1,42.5,219.0,12.09
2018,1,6,17,0,116.0,10.0,2.7,10.8,12.0,74.3,0.0
2018,1,6,17,15,58.0,5.0,2.65,10.7,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,7,7,15,9.0,1.5,2.55,8.2,1.5,0.0,0.0
2018,1,7,7,30,18.0,3.0,2.5,8.4,3.0,2.73,0.0
2018,1,7,7,45,9.0,8.5,2.45,8.6,8.5,7.62,0.0
2018,1,7,8,0,0.0,14.0,2.4,8.8,14.0,12.31,4.52
2018,1,7,8,15,0.0,20.0,2.5,8.95,20.0,17.59,9.29
2018,1,7,8,30,0.0,26.0,2.6,9.1,26.0,22.89,14.12
2018,1,7,8,45,0.0,32.5,2.65,9.25,32.5,28.63,19.28
2018,1,7,9,0,0.0,39.0,2.7,9.4,39.0,34.38,24.39
2018,1,7,9,15,0.0,44.5,2.75,9.6,44.5,39.25,28.65
2018,1,7,9,30,0.0,50.0,2.8,9.8,50.0,44.12,32.87
2018,1,7,9,45,0.0,59.5,2.8,10.0,59.5,52.55,40.11
2018,1,7,10,0,0.0,69.0,2.8,10.2,69.0,61.0,47.3
2018,1,7,10,15,0.0,82.0,2.8,10.45,82.0,72.7,57.22
2018,1,7,10,30,0.0,95.0,2.8,10.7,95.0,84.61,67.24
2018,1,7,10,45,0.0,99.0,2.75,10.95,99.0,88.31,70.21
2018,1,7,11,0,0.0,103.0,2.7,11.2,103.0,92.04,73.22
2018,1,7,11,15,0.0,110.0,2.55,11.4,110.0,98.65,78.65
2018,1,7,11,30,0.0,117.0,2.4,11.6,117.0,105.36,84.16
2018,1,7,11,45,0.0,101.0,2.25,11.75,101.0,90.21,71.29
2018,1,7,12,0,0.0,85.0,2.1,11.9,85.0,75.26,58.6
2018,1,7,12,15,0.0,91.0,1.95,12.0,91.0,80.84,63.31
2018,1,7,12,30,0.0,97.0,1.8,12.1,97.0,86.56,68.1
2018,1,7,12,45,0.5,124.0,1.65,12.25,124.0,113.39,90.6
2018,1,7,13,0,1.0,151.0,1.5,12.4,151.0,141.79,114.19
2018,1,7,13,15,1.5,150.0,1.35,12.35,150.5,141.98,114.36
2018,1,7,13,30,2.0,149.0,1.2,12.3,150.0,142.35,114.78
2018,1,7,13,45,2.0,137.5,1.05,12.3,138.5,131.11,105.54
2018,1,7,14,0,2.0,126.0,0.9,12.3,127.0,119.88,96.31
2018,1,7,14,15,1.0,119.0,0.9,12.2,119.5,112.69,90.47
2018,1,7,14,30,0.0,112.0,0.9,12.1,112.0,105.61,84.67
2018,1,7,14,45,0.0,100.0,0.9,12.0,100.0,93.89,74.94
2018,1,7,15,0,0.0,88.0,0.9,11.9,88.0,82.18,65.12
2018,1,7,15,15,0.0,84.0,0.9,11.9,84.0,79.7,63.04
2018,1,7,15,30,0.0,80.0,0.9,11.9,80.0,77.9,61.43
2018,1,7,15,45,0.0,65.5,0.9,11.65,65.5,63.35,48.86
2018,1,7,16,0,0.0,51.0,0.9,11.4,51.0,48.62,35.98
2018,1,7,16,15,0.0,38.5,0.85,11.3,38.5,36.26,24.98
2018,1,7,16,30,0.0,26.0,0.8,11.2,26.0,23.46,13.15
2018,1,7,16,45,0.5,15.5,0.75,11.15,15.5,13.96,0.0
2018,1,7,17,0,1.0,5.0,0.7,11.1,5.0,5.11,0.0
2018,1,7,17,15,0.5,2.5,0.75,11.0,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,8,7,15,0.5,0.5,4.4,11.45,0.5,0.0,0.0
2018,1,8,7,30,1.0,1.0,4.6,11.6,1.0,0.91,0.0
2018,1,8,7,45,0.5,3.0,4.8,11.8,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,5.0,12.0,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,5.15,12.1,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,5.3,12.2,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,5.5,12.35,8.5,7.46,0.77
2018,1,8,9,0,0.0,10.0,5.7,12.5,10.0,8.78,1.93
2018,1,8,9,15,0.0,14.5,5.8,12.6,14.5,12.74,5.37
2018,1,8,9,30,0.0,19.0,5.9,12.7,19.0,16.71,8.8
2018,1,8,9,45,0.0,18.5,6.0,12.8,18.5,16.28,8.41
2018,1,8,10,0,0.0,18.0,6.1,12.9,18.0,15.84,8.01
2018,1,8,10,15,0.0,18.5,6.1,12.95,18.5,16.29,8.37
2018,1,8,10,30,0.0,19.0,6.1,13.0,19.0,16.73,8.73
2018,1,8,10,45,0.0,22.0,6.15,13.1,22.0,19.38,10.98
2018,1,8,11,0,0.0,25.0,6.2,13.2,25.0,22.03,13.22
2018,1,8,11,15,0.0,29.5,6.3,13.3,29.5,26.01,16.59
2018,1,8,11,30,0.0,34.0,6.4,13.4,34.0,29.99,19.96
2018,1,8,11,45,0.0,30.5,6.5,13.45,30.5,26.9,17.3
2018,1,8,12,0,0.0,27.0,6.6,13.5,27.0,23.81,14.66
2018,1,8,12,15,0.0,32.5,6.5,13.55,32.5,28.67,18.79
2018,1,8,12,30,0.0,38.0,6.4,13.6,38.0,33.54,22.93
2018,1,8,12,45,0.0,37.5,6.3,13.65,37.5,33.09,22.55
2018,1,8,13,0,0.0,37.0,6.2,13.7,37.0,32.65,22.19
2018,1,8,13,15,0.0,37.0,6.1,13.7,37.0,32.65,22.2
2018,1,8,13,30,0.0,37.0,6.0,13.7,37.0,32.64,22.23
2018,1,8,13,45,0.0,37.5,5.9,13.7,37.5,33.08,22.64
2018,1,8,14,0,0.0,38.0,5.8,13.7,38.0,33.51,23.05
2018,1,8,14,15,0.0,33.0,5.7,13.65,33.0,29.09,19.3
2018,1,8,14,30,0.0,28.0,5.6,13.6,28.0,24.66,15.55
2018,1,8,14,45,1.5,35.0,5.5,13.55,35.5,32.09,22.03
2018,1,8,15,0,3.0,42.0,5.4,13.5,43.0,39.47,28.47
2018,1,8,15,15,4.0,51.5,5.4,13.5,52.5,48.63,36.37
2018,1,8,15,30,5.0,61.0,5.4,13.5,62.0,59.04,45.24
2018,1,8,15,45,4.5,51.5,5.45,13.4,52.5,49.54,36.95
2018,1,8,16,0,4.0,42.0,5.5,13.3,43.0,40.06,28.56
2018,1,8,16,15,2.0,30.0,5.4,13.3,30.5,27.81,17.72
2018,1,8,16,30,0.0,18.0,5.3,13.3,18.0,15.84,7.01
2018,1,8,16,45,8.0,12.5,5.2,13.25,12.5,16.06,0.0
2018,1,8,17,0,16.0,7.0,5.1,13.2,7.0,15.42,0.0
2018,1,8,17,15,8.0,3.5,4.9,13.15,3.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.45,12.3,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,12.4,1.0,0.91,0.0
2018,1,9,7,45,0.0,3.0,4.35,12.5,3.0,2.63,0.0
2018,1,9,8,0,0.0,5.0,4.8,12.6,5.0,4.38,0.0
2018,1,9,8,15,0.0,6.5,5.1,12.65,6.5,5.7,0.0
2018,1,9,8,30,0.0,8.0,5.4,12.7,8.0,7.02,0.33
2018,1,9,8,45,0.0,14.0,5.7,12.7,14.0,12.3,4.92
2018,1,9,9,0,0.0,20.0,6.0,12.7,20.0,17.58,9.53
2018,1,9,9,15,5.5,56.5,5.95,12.7,58.5,51.3,38.43
2018,1,9,9,30,11.0,93.0,5.9,12.7,97.0,86.0,68.06
2018,1,9,9,45,6.5,88.5,5.9,12.7,91.0,80.99,63.87
2018,1,9,10,0,2.0,84.0,5.9,12.7,85.0,75.37,59.07
2018,1,9,10,15,1.0,66.0,5.75,12.7,66.5,58.8,44.85
2018,1,9,10,30,0.0,48.0,5.6,12.7,48.0,42.37,30.73
2018,1,9,10,45,0.0,59.5,5.45,12.75,59.5,52.57,39.4
2018,1,9,11,0,0.0,71.0,5.3,12.8,71.0,62.79,48.03
2018,1,9,11,15,0.0,76.5,5.35,12.75,76.5,67.68,52.13
2018,1,9,11,30,0.0,82.0,5.4,12.7,82.0,72.58,56.25
2018,1,9,11,45,0.0,70.0,5.4,12.7,70.0,61.91,47.16
2018,1,9,12,0,0.0,58.0,5.4,12.7,58.0,51.26,38.1
2018,1,9,12,15,0.0,63.5,5.6,12.7,63.5,56.14,42.25
2018,1,9,12,30,0.0,69.0,5.8,12.7,69.0,61.03,46.4
2018,1,9,12,45,45.0,109.5,6.0,12.7,132.0,141.9,116.45
2018,1,9,13,0,90.0,150.0,6.2,12.7,195.0,238.05,198.27
2018,1,9,13,15,58.5,129.5,6.35,12.7,158.5,177.33,146.77
2018,1,9,13,30,27.0,109.0,6.5,12.7,122.0,129.43,105.54
2018,1,9,13,45,27.5,121.5,6.6,12.7,134.0,144.73,118.62
2018,1,9,14,0,28.0,134.0,6.7,12.7,146.0,161.18,132.63
2018,1,9,14,15,14.5,105.0,6.75,12.7,111.0,108.93,88.11
2018,1,9,14,30,1.0,76.0,6.8,12.7,76.0,68.32,53.08
2018,1,9,14,45,0.5,57.0,6.8,12.7,57.0,50.75,38.09
2018,1,9,15,0,0.0,38.0,6.8,12.7,38.0,33.49,23.27
2018,1,9,15,15,0.0,38.0,6.8,12.7,38.0,33.49,23.28
2018,1,9,15,30,0.0,38.0,6.8,12.7,38.0,33.49,23.25
2018,1,9,15,45,70.5,38.5,6.95,12.6,51.5,107.78,89.2
2018,1,9,16,0,141.0,39.0,7.1,12.5,65.0,176.43,148.19
2018,1,9,16,15,70.5,26.5,7.15,12.4,39.5,90.8,72.61
2018,1,9,16,30,0.0,14.0,7.2,12.3,14.0,12.3,4.27
2018,1,9,16,45,3.5,9.0,7.25,12.25,9.0,10.19,0.0
2018,1,9,17,0,7.0,4.0,7.3,12.2,4.0,7.61,0.0
2018,1,9,17,15,3.5,2.0,7.4,12.1,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.55,11.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.6,11.85,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,11.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,11.4,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,11.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.2,11.25,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.05,11.15,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,10.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,10.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,10.65,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,10.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.6,10.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.45,10.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,10.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,9.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,9.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,9.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,10,7,15,9.5,3.0,3.45,10.65,3.0,0.0,0.0
2018,1,10,7,30,19.0,6.0,3.3,10.8,6.0,5.46,0.0
2018,1,10,7,45,11.0,18.5,3.15,10.95,18.5,15.98,0.0
2018,1,10,8,0,3.0,31.0,3.0,11.1,31.0,26.62,16.28
2018,1,10,8,15,9.0,47.0,3.0,11.2,48.5,40.21,28.06
2018,1,10,8,30,15.0,63.0,3.0,11.3,66.0,55.44,41.14
2018,1,10,8,45,21.5,77.5,3.05,11.4,82.5,70.83,54.31
2018,1,10,9,0,28.0,92.0,3.1,11.5,99.0,87.25,68.39
2018,1,10,9,15,86.5,110.5,3.2,11.6,137.5,123.83,97.86
2018,1,10,9,30,145.0,129.0,3.3,11.7,176.0,165.88,132.65
2018,1,10,9,45,167.0,141.5,3.4,11.8,201.0,195.6,158.3
2018,1,10,10,0,189.0,154.0,3.5,11.9,226.0,227.6,185.83
2018,1,10,10,15,106.5,143.0,3.65,12.0,184.0,189.44,155.2
2018,1,10,10,30,24.0,132.0,3.8,12.1,142.0,136.01,110.39
2018,1,10,10,45,12.0,125.0,3.95,12.15,130.0,119.37,96.26
2018,1,10,11,0,0.0,118.0,4.1,12.2,118.0,106.09,84.77
2018,1,10,11,15,1.5,134.5,4.05,12.3,135.0,122.9,98.82
2018,1,10,11,30,3.0,151.0,4.0,12.4,152.0,140.22,113.21
2018,1,10,11,45,6.5,156.5,3.95,12.45,159.5,148.54,120.15
2018,1,10,12,0,10.0,162.0,3.9,12.5,167.0,157.22,127.41
2018,1,10,12,15,9.0,153.5,3.8,12.55,158.0,148.56,120.14
2018,1,10,12,30,8.0,145.0,3.7,12.6,149.0,139.82,112.84
2018,1,10,12,45,8.0,150.5,3.55,12.65,154.5,146.03,118.03
2018,1,10,13,0,8.0,156.0,3.4,12.7,160.0,152.5,123.43
2018,1,10,13,15,4.5,146.0,3.25,12.8,148.0,139.96,112.89
2018,1,10,13,30,1.0,136.0,3.1,12.9,136.0,127.35,102.3
2018,1,10,13,45,7.0,118.5,2.9,12.95,121.5,115.03,92.36
2018,1,10,14,0,13.0,101.0,2.7,13.0,107.0,102.83,82.49
2018,1,10,14,15,7.5,96.5,2.65,13.0,100.0,94.08,75.0
2018,1,10,14,30,2.0,92.0,2.6,13.0,93.0,85.43,67.57
2018,1,10,14,45,32.5,108.0,2.5,13.05,119.0,139.0,114.17
2018,1,10,15,0,63.0,124.0,2.4,13.1,145.0,188.2,156.37
2018,1,10,15,15,48.0,105.0,2.4,13.1,120.0,153.59,126.87
2018,1,10,15,30,33.0,86.0,2.4,13.1,95.0,119.18,97.33
2018,1,10,15,45,16.5,69.0,2.2,12.85,73.5,86.8,69.17
2018,1,10,16,0,0.0,52.0,2.0,12.6,52.0,49.04,36.22
2018,1,10,16,15,159.5,41.0,1.95,12.45,58.0,193.16,159.15
2018,1,10,16,30,319.0,30.0,1.9,12.3,64.0,283.94,225.58
2018,1,10,16,45,217.5,21.0,1.9,12.15,39.5,188.86,88.9
2018,1,10,17,0,116.0,12.0,1.9,12.0,15.0,77.02,0.0
2018,1,10,17,15,58.0,6.0,1.9,11.95,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.3,11.4,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.3,11.5,5.0,4.55,0.0
2018,1,11,7,45,19.0,18.0,0.35,11.55,19.0,15.63,0.0
2018,1,11,8,0,16.0,31.0,0.4,11.6,33.0,26.42,16.22
2018,1,11,8,15,38.0,48.5,0.6,11.75,55.0,41.42,28.74
2018,1,11,8,30,60.0,66.0,0.8,11.9,77.0,61.24,44.28
2018,1,11,8,45,83.0,83.0,1.0,12.05,102.0,84.59,63.08
2018,1,11,9,0,106.0,100.0,1.2,12.2,127.0,110.98,84.97
2018,1,11,9,15,125.0,115.5,1.3,12.35,152.5,137.95,107.87
2018,1,11,9,30,144.0,131.0,1.4,12.5,178.0,167.21,132.86
2018,1,11,9,45,113.5,137.5,1.5,12.65,177.0,172.07,138.43
2018,1,11,10,0,83.0,144.0,1.6,12.8,176.0,168.46,136.36
2018,1,11,10,15,79.0,159.5,1.55,12.95,191.5,186.92,151.9
2018,1,11,10,30,75.0,175.0,1.5,13.1,207.0,205.23,166.95
2018,1,11,10,45,79.0,189.0,1.4,13.25,224.5,226.39,184.11
2018,1,11,11,0,83.0,203.0,1.3,13.4,242.0,248.14,201.52
2018,1,11,11,15,155.5,208.0,1.2,13.5,284.0,314.65,255.64
2018,1,11,11,30,228.0,213.0,1.1,13.6,326.0,377.63,305.84
2018,1,11,11,45,268.5,213.0,1.0,13.7,348.5,428.72,345.25
2018,1,11,12,0,309.0,213.0,0.9,13.8,371.0,470.41,377.0
2018,1,11,12,15,306.5,213.5,0.9,13.8,370.0,480.68,384.7
2018,1,11,12,30,304.0,214.0,0.9,13.8,369.0,489.76,391.75
2018,1,11,12,45,317.5,209.0,0.95,13.8,369.0,504.21,403.65
2018,1,11,13,0,331.0,204.0,1.0,13.8,369.0,517.83,414.9
2018,1,11,13,15,293.0,202.5,1.1,13.8,345.5,491.26,395.06
2018,1,11,13,30,255.0,201.0,1.2,13.8,322.0,462.87,373.84
2018,1,11,13,45,332.0,179.5,1.3,13.75,330.0,506.44,410.7
2018,1,11,14,0,409.0,158.0,1.4,13.7,338.0,565.97,458.44
2018,1,11,14,15,495.0,131.5,1.4,13.65,335.5,608.02,492.53
2018,1,11,14,30,581.0,105.0,1.4,13.6,333.0,653.49,527.39
2018,1,11,14,45,553.0,99.0,1.4,13.5,301.0,617.44,500.87
2018,1,11,15,0,525.0,93.0,1.4,13.4,269.0,579.71,473.36
