Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.85,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,7.0,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,7.15,25.5,13.19,0.0
2018,3,4,7,0,331.0,26.0,0.5,7.3,49.0,21.9,7.91
2018,3,4,7,15,455.5,33.0,0.5,7.4,93.5,26.63,17.81
2018,3,4,7,30,580.0,40.0,0.5,7.5,138.0,34.32,25.46
2018,3,4,7,45,652.5,45.0,0.5,7.6,189.5,37.59,28.78
2018,3,4,8,0,725.0,50.0,0.5,7.7,241.0,40.91,31.98
2018,3,4,8,15,768.5,53.5,0.5,7.9,293.0,86.37,45.04
2018,3,4,8,30,812.0,57.0,0.5,8.1,345.0,146.71,84.46
2018,3,4,8,45,809.5,65.0,0.5,8.3,385.5,207.58,136.15
2018,3,4,9,0,807.0,73.0,0.5,8.5,426.0,267.59,190.62
2018,3,4,9,15,584.0,131.5,0.45,8.75,400.5,300.96,229.27
2018,3,4,9,30,361.0,190.0,0.4,9.0,375.0,303.71,239.08
2018,3,4,9,45,284.5,214.0,0.35,9.25,366.5,317.06,252.12
2018,3,4,10,0,208.0,238.0,0.3,9.5,358.0,318.06,253.77
2018,3,4,10,15,230.5,253.5,0.3,9.65,393.5,363.9,289.88
2018,3,4,10,30,253.0,269.0,0.3,9.8,429.0,408.32,323.87
2018,3,4,10,45,275.0,272.5,0.25,9.95,452.5,443.03,349.76
2018,3,4,11,0,297.0,276.0,0.2,10.1,476.0,479.06,376.28
2018,3,4,11,15,273.0,288.5,0.3,10.25,476.0,491.35,385.34
2018,3,4,11,30,249.0,301.0,0.4,10.4,476.0,501.06,392.63
2018,3,4,11,45,235.5,306.5,0.5,10.55,474.0,509.73,399.39
2018,3,4,12,0,222.0,312.0,0.6,10.7,472.0,503.76,395.52
2018,3,4,12,15,210.0,317.5,0.65,10.8,469.0,509.34,399.76
2018,3,4,12,30,198.0,323.0,0.7,10.9,466.0,513.58,402.88
2018,3,4,12,45,198.0,323.0,0.75,11.0,465.0,521.7,409.31
2018,3,4,13,0,198.0,323.0,0.8,11.1,464.0,529.03,415.16
2018,3,4,13,15,308.0,289.0,0.85,11.2,503.5,619.63,485.09
2018,3,4,13,30,418.0,255.0,0.9,11.3,543.0,711.75,553.61
2018,3,4,13,45,401.5,256.0,0.95,11.35,525.5,702.51,546.68
2018,3,4,14,0,385.0,257.0,1.0,11.4,508.0,673.51,527.34
2018,3,4,14,15,584.0,190.0,1.1,11.4,551.0,809.52,631.12
2018,3,4,14,30,783.0,123.0,1.2,11.4,594.0,928.72,714.18
2018,3,4,14,45,839.0,100.5,1.25,11.4,578.5,941.81,723.71
2018,3,4,15,0,895.0,78.0,1.3,11.4,563.0,944.82,728.08
2018,3,4,15,15,877.0,75.5,1.3,11.4,520.0,909.14,705.44
2018,3,4,15,30,859.0,73.0,1.3,11.4,477.0,879.59,687.31
2018,3,4,15,45,841.0,69.0,1.65,11.25,432.0,836.35,663.95
2018,3,4,16,0,823.0,65.0,2.0,11.1,387.0,790.88,637.06
2018,3,4,16,15,784.0,62.0,2.1,10.85,336.0,728.03,593.55
2018,3,4,16,30,745.0,59.0,2.2,10.6,285.0,665.07,548.11
2018,3,4,16,45,681.5,54.5,2.3,10.35,232.0,582.95,485.29
2018,3,4,17,0,618.0,50.0,2.4,10.1,179.0,509.92,425.88
2018,3,4,17,15,526.0,43.0,2.5,9.85,131.5,414.61,343.7
2018,3,4,17,30,434.0,36.0,2.6,9.6,84.0,326.41,261.05
2018,3,4,17,45,267.5,24.0,2.7,9.4,48.5,191.39,73.34
2018,3,4,18,0,101.0,12.0,2.8,9.2,13.0,58.44,0.0
2018,3,4,18,15,50.5,6.0,2.9,9.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,5.05,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.3,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.55,27.5,14.1,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.8,53.0,23.64,10.75
2018,3,5,7,15,461.0,36.0,4.85,6.05,99.0,29.17,20.18
2018,3,5,7,30,582.0,44.0,4.9,6.3,145.0,34.74,25.89
2018,3,5,7,45,652.0,49.5,4.95,6.5,197.0,41.5,32.4
2018,3,5,8,0,722.0,55.0,5.0,6.7,249.0,45.08,35.82
2018,3,5,8,15,765.5,59.0,5.0,7.1,301.5,92.61,50.11
2018,3,5,8,30,809.0,63.0,5.0,7.5,354.0,153.38,91.01
2018,3,5,8,45,839.0,66.0,5.05,7.85,404.0,215.82,144.06
2018,3,5,9,0,869.0,69.0,5.1,8.2,454.0,281.33,204.05
2018,3,5,9,15,891.0,71.0,5.05,8.65,500.0,348.41,266.51
2018,3,5,9,30,913.0,73.0,5.0,9.1,546.0,414.02,326.95
2018,3,5,9,45,929.5,74.0,4.95,9.55,586.0,477.31,384.04
2018,3,5,10,0,946.0,75.0,4.9,10.0,626.0,540.63,439.28
2018,3,5,10,15,956.5,76.0,4.75,10.4,659.5,600.42,489.67
2018,3,5,10,30,967.0,77.0,4.6,10.8,693.0,659.0,537.22
2018,3,5,10,45,973.5,78.0,4.45,11.15,718.5,713.52,580.03
2018,3,5,11,0,980.0,79.0,4.3,11.5,744.0,765.9,619.24
2018,3,5,11,15,984.0,79.5,4.1,11.75,762.0,813.53,651.94
2018,3,5,11,30,988.0,80.0,3.9,12.0,780.0,858.33,682.36
2018,3,5,11,45,990.0,80.5,3.65,12.25,789.5,898.47,708.59
2018,3,5,12,0,992.0,81.0,3.4,12.5,799.0,935.24,731.91
2018,3,5,12,15,993.5,80.5,3.25,12.65,801.0,966.94,752.24
2018,3,5,12,30,995.0,80.0,3.1,12.8,803.0,994.9,769.8
2018,3,5,12,45,995.0,78.5,2.95,12.95,796.5,1016.47,782.81
2018,3,5,13,0,995.0,77.0,2.8,13.1,790.0,1033.98,793.03
2018,3,5,13,15,991.5,76.5,2.75,13.2,775.0,1045.21,800.2
2018,3,5,13,30,988.0,76.0,2.7,13.3,760.0,1052.2,804.71
2018,3,5,13,45,982.0,74.5,2.6,13.4,736.5,1051.33,803.55
2018,3,5,14,0,976.0,73.0,2.5,13.5,713.0,1046.22,799.76
2018,3,5,14,15,966.5,72.5,2.5,13.55,682.5,1034.8,793.23
2018,3,5,14,30,957.0,72.0,2.5,13.6,652.0,1019.41,784.19
2018,3,5,14,45,944.5,71.0,2.5,13.6,615.0,996.69,770.43
2018,3,5,15,0,932.0,70.0,2.5,13.6,578.0,970.4,754.29
2018,3,5,15,15,914.5,68.0,2.5,13.6,535.0,934.87,731.65
2018,3,5,15,30,897.0,66.0,2.5,13.6,492.0,896.45,706.82
2018,3,5,15,45,871.5,63.5,2.45,13.45,443.5,847.87,674.26
2018,3,5,16,0,846.0,61.0,2.4,13.3,395.0,797.56,639.84
2018,3,5,16,15,808.5,58.0,2.3,12.95,343.0,743.13,601.52
2018,3,5,16,30,771.0,55.0,2.2,12.6,291.0,680.45,555.64
2018,3,5,16,45,689.0,52.5,2.1,12.2,235.0,586.56,483.88
2018,3,5,17,0,607.0,50.0,2.0,11.8,179.0,502.86,416.48
2018,3,5,17,15,470.5,44.0,2.05,11.45,127.5,381.34,314.39
2018,3,5,17,30,334.0,38.0,2.1,11.1,76.0,270.92,216.3
2018,3,5,17,45,217.0,25.0,2.2,10.8,45.0,167.36,77.81
2018,3,5,18,0,100.0,12.0,2.3,10.5,14.0,58.0,0.0
2018,3,5,18,15,50.0,6.0,2.35,10.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,1.5,3.15,7.65,1.0,0.0,0.0
2018,3,6,6,30,26.0,3.0,3.2,8.0,2.0,0.0,0.0
2018,3,6,6,45,106.5,16.0,3.3,8.35,23.0,14.55,0.0
2018,3,6,7,0,187.0,29.0,3.4,8.7,44.0,22.78,11.2
2018,3,6,7,15,181.0,46.5,3.45,8.95,69.5,36.89,26.83
2018,3,6,7,30,175.0,64.0,3.5,9.2,95.0,49.84,39.18
2018,3,6,7,45,207.0,82.5,3.5,9.45,131.0,63.18,51.61
2018,3,6,8,0,239.0,101.0,3.5,9.7,167.0,76.07,63.41
2018,3,6,8,15,255.0,120.0,3.5,10.1,202.5,108.43,79.59
2018,3,6,8,30,271.0,139.0,3.5,10.5,238.0,145.69,107.33
2018,3,6,8,45,493.5,117.5,3.45,10.85,327.5,191.47,136.46
2018,3,6,9,0,716.0,96.0,3.4,11.2,417.0,265.83,193.7
2018,3,6,9,15,809.0,83.5,3.25,11.7,480.0,333.87,252.53
2018,3,6,9,30,902.0,71.0,3.1,12.2,543.0,410.16,318.15
2018,3,6,9,45,915.0,73.5,2.95,12.7,582.0,472.7,372.68
2018,3,6,10,0,928.0,76.0,2.8,13.2,621.0,534.96,424.9
2018,3,6,10,15,924.0,81.5,2.65,13.5,649.0,590.31,470.03
2018,3,6,10,30,920.0,87.0,2.5,13.8,677.0,643.1,511.33
2018,3,6,10,45,943.0,83.5,2.4,14.15,708.5,701.6,555.64
2018,3,6,11,0,966.0,80.0,2.3,14.5,740.0,759.45,597.42
2018,3,6,11,15,970.5,80.5,2.15,14.75,758.0,806.84,628.41
2018,3,6,11,30,975.0,81.0,2.0,15.0,776.0,851.48,656.81
2018,3,6,11,45,977.0,81.5,1.9,15.25,786.0,891.12,681.66
2018,3,6,12,0,979.0,82.0,1.8,15.5,796.0,927.44,703.86
2018,3,6,12,15,976.5,83.0,1.7,15.6,796.5,956.89,721.54
2018,3,6,12,30,974.0,84.0,1.6,15.7,797.0,982.48,736.52
2018,3,6,12,45,953.0,90.5,1.55,15.85,783.0,993.25,742.29
2018,3,6,13,0,932.0,97.0,1.5,16.0,769.0,999.46,745.37
2018,3,6,13,15,859.5,120.0,1.55,16.0,730.0,980.63,734.18
2018,3,6,13,30,787.0,143.0,1.6,16.0,691.0,946.56,713.19
2018,3,6,13,45,771.5,142.5,1.6,16.0,666.0,944.08,712.76
2018,3,6,14,0,756.0,142.0,1.6,16.0,641.0,931.7,705.45
2018,3,6,14,15,800.5,119.0,1.6,15.9,626.5,941.48,713.58
2018,3,6,14,30,845.0,96.0,1.6,15.8,612.0,952.72,722.6
2018,3,6,14,45,807.5,98.5,1.6,15.75,568.0,911.84,696.45
2018,3,6,15,0,770.0,101.0,1.6,15.7,524.0,868.34,668.87
2018,3,6,15,15,689.0,112.5,1.6,15.7,469.5,799.8,623.19
2018,3,6,15,30,608.0,124.0,1.6,15.7,415.0,725.78,572.73
2018,3,6,15,45,604.0,111.0,1.7,15.25,376.0,690.69,551.25
2018,3,6,16,0,600.0,98.0,1.8,14.8,337.0,653.18,526.84
2018,3,6,16,15,572.0,89.0,1.75,14.3,293.0,599.1,488.12
2018,3,6,16,30,544.0,80.0,1.7,13.8,249.0,544.88,448.08
2018,3,6,16,45,449.5,74.0,1.65,13.35,197.0,446.44,370.18
2018,3,6,17,0,355.0,68.0,1.6,12.9,145.0,351.51,292.03
2018,3,6,17,15,287.5,54.5,1.6,12.5,106.0,276.9,228.01
2018,3,6,17,30,220.0,41.0,1.6,12.1,67.0,208.9,166.28
2018,3,6,17,45,137.5,26.0,1.6,11.75,39.5,129.36,67.55
2018,3,6,18,0,55.0,11.0,1.6,11.4,12.0,35.92,0.0
2018,3,6,18,15,27.5,5.5,1.55,11.35,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.95,10.2,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.5,5.5,2.25,10.4,5.5,5.0,0.0
2018,3,7,7,0,1.0,10.0,2.4,10.5,10.0,8.78,1.14
2018,3,7,7,15,4.5,17.5,2.5,10.75,18.0,15.39,7.9
2018,3,7,7,30,8.0,25.0,2.6,11.0,26.0,22.46,14.52
2018,3,7,7,45,25.5,50.5,2.7,11.3,57.0,44.0,34.1
2018,3,7,8,0,43.0,76.0,2.8,11.6,88.0,64.05,52.2
2018,3,7,8,15,21.5,66.0,2.8,11.9,72.0,58.85,44.49
2018,3,7,8,30,0.0,56.0,2.8,12.2,56.0,49.45,37.04
2018,3,7,8,45,0.0,63.5,2.85,12.5,63.5,56.11,42.59
2018,3,7,9,0,0.0,71.0,2.9,12.8,71.0,62.78,48.08
2018,3,7,9,15,26.0,131.5,3.05,13.15,145.0,123.67,98.43
2018,3,7,9,30,52.0,192.0,3.2,13.5,219.0,188.0,150.95
2018,3,7,9,45,65.5,224.5,3.4,13.8,261.5,227.19,182.59
2018,3,7,10,0,79.0,257.0,3.6,14.1,304.0,268.74,215.9
2018,3,7,10,15,273.0,245.0,3.7,14.3,419.5,380.45,306.14
2018,3,7,10,30,467.0,233.0,3.8,14.5,535.0,510.8,409.8
2018,3,7,10,45,712.0,155.0,3.95,14.65,635.5,628.06,503.54
2018,3,7,11,0,957.0,77.0,4.1,14.8,736.0,752.25,600.68
2018,3,7,11,15,962.0,77.5,4.15,14.85,754.0,799.56,634.17
2018,3,7,11,30,967.0,78.0,4.2,14.9,772.0,844.18,665.93
2018,3,7,11,45,970.0,78.5,4.3,15.0,782.5,884.27,694.47
2018,3,7,12,0,973.0,79.0,4.4,15.1,793.0,921.12,720.79
2018,3,7,12,15,974.5,78.5,4.4,15.1,794.5,952.14,742.42
2018,3,7,12,30,976.0,78.0,4.4,15.1,796.0,979.5,761.5
2018,3,7,12,45,975.5,76.5,4.45,15.15,789.0,1000.05,776.22
2018,3,7,13,0,975.0,75.0,4.5,15.2,782.0,1016.6,788.32
2018,3,7,13,15,971.0,74.0,4.5,15.2,766.5,1026.31,795.51
2018,3,7,13,30,967.0,73.0,4.5,15.2,751.0,1031.84,800.0
2018,3,7,13,45,961.0,72.0,4.55,15.2,728.0,1031.26,800.94
2018,3,7,14,0,955.0,71.0,4.6,15.2,705.0,1026.55,799.21
2018,3,7,14,15,944.5,69.5,4.6,15.15,673.5,1012.76,790.97
2018,3,7,14,30,934.0,68.0,4.6,15.1,642.0,995.06,780.16
2018,3,7,14,45,920.0,67.5,4.6,15.0,605.0,971.56,765.47
2018,3,7,15,0,906.0,67.0,4.6,14.9,568.0,944.65,748.36
2018,3,7,15,15,833.0,77.0,4.6,14.9,510.5,883.25,705.76
2018,3,7,15,30,760.0,87.0,4.6,14.9,453.0,811.88,655.21
2018,3,7,15,45,614.0,100.5,4.4,14.55,377.5,687.2,562.63
2018,3,7,16,0,468.0,114.0,4.2,14.2,302.0,554.93,461.15
2018,3,7,16,15,451.5,98.5,4.05,13.9,261.0,507.02,424.56
2018,3,7,16,30,435.0,83.0,3.9,13.6,220.0,458.42,385.98
2018,3,7,16,45,324.5,81.5,3.7,13.35,173.5,360.98,304.21
2018,3,7,17,0,214.0,80.0,3.5,13.1,127.0,258.73,216.75
2018,3,7,17,15,162.0,62.5,3.55,12.95,92.5,196.43,161.97
2018,3,7,17,30,110.0,45.0,3.6,12.8,58.0,138.94,109.81
2018,3,7,17,45,69.0,27.5,3.6,12.65,34.5,86.57,48.03
2018,3,7,18,0,28.0,10.0,3.6,12.5,11.0,22.3,0.0
2018,3,7,18,15,14.0,5.0,3.55,12.45,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,8,6,15,6.0,2.0,1.45,11.5,2.0,0.0,0.0
2018,3,8,6,30,12.0,4.0,1.4,11.7,4.0,0.0,0.0
2018,3,8,6,45,7.0,15.5,1.3,11.9,15.5,14.1,0.0
2018,3,8,7,0,2.0,27.0,1.2,12.1,27.0,23.41,13.02
2018,3,8,7,15,27.5,44.5,1.1,12.25,49.5,37.52,27.28
2018,3,8,7,30,53.0,62.0,1.0,12.4,72.0,51.59,40.39
2018,3,8,7,45,82.5,74.5,0.9,12.55,95.5,59.88,48.13
2018,3,8,8,0,112.0,87.0,0.8,12.7,119.0,69.5,56.82
2018,3,8,8,15,83.5,108.0,0.75,12.9,134.5,92.76,70.91
2018,3,8,8,30,55.0,129.0,0.7,13.1,150.0,115.16,89.88
2018,3,8,8,45,82.5,155.5,0.65,13.35,191.0,147.14,114.96
2018,3,8,9,0,110.0,182.0,0.6,13.6,232.0,182.98,143.34
2018,3,8,9,15,131.5,198.0,0.6,13.75,264.0,213.46,167.77
2018,3,8,9,30,153.0,214.0,0.6,13.9,296.0,246.64,194.36
2018,3,8,9,45,131.0,228.5,0.6,14.05,302.0,262.01,207.05
2018,3,8,10,0,109.0,243.0,0.6,14.2,308.0,274.84,217.27
2018,3,8,10,15,123.5,266.0,0.65,14.35,343.5,313.05,247.07
2018,3,8,10,30,138.0,289.0,0.7,14.5,379.0,353.17,277.77
2018,3,8,10,45,107.5,292.0,0.75,14.65,363.5,346.86,272.33
2018,3,8,11,0,77.0,295.0,0.8,14.8,348.0,329.1,258.28
2018,3,8,11,15,62.5,291.5,0.9,14.95,335.5,320.76,251.82
2018,3,8,11,30,48.0,288.0,1.0,15.1,323.0,310.8,243.92
2018,3,8,11,45,41.5,291.0,1.1,15.25,321.5,312.48,245.11
2018,3,8,12,0,35.0,294.0,1.2,15.4,320.0,313.61,245.79
2018,3,8,12,15,51.5,312.5,1.3,15.45,350.5,350.73,274.86
2018,3,8,12,30,68.0,331.0,1.4,15.5,381.0,389.31,304.64
2018,3,8,12,45,104.5,329.5,1.5,15.5,406.0,426.08,333.86
2018,3,8,13,0,141.0,328.0,1.6,15.5,431.0,480.44,375.94
2018,3,8,13,15,169.0,316.5,1.7,15.45,437.5,500.22,392.12
2018,3,8,13,30,197.0,305.0,1.8,15.4,444.0,519.64,408.35
2018,3,8,13,45,294.5,280.0,1.85,15.3,480.5,609.18,478.06
2018,3,8,14,0,392.0,255.0,1.9,15.2,517.0,697.67,545.21
2018,3,8,14,15,490.5,214.5,1.9,15.1,527.5,749.8,585.91
2018,3,8,14,30,589.0,174.0,1.9,15.0,538.0,804.78,627.84
2018,3,8,14,45,709.5,135.0,1.95,14.85,548.5,870.18,675.42
2018,3,8,15,0,830.0,96.0,2.0,14.7,559.0,920.74,712.35
2018,3,8,15,15,825.5,90.0,2.0,14.7,521.0,893.89,694.93
2018,3,8,15,30,821.0,84.0,2.0,14.7,483.0,863.72,675.94
2018,3,8,15,45,683.5,98.5,2.05,14.35,408.5,745.65,594.55
2018,3,8,16,0,546.0,113.0,2.1,14.0,334.0,626.5,509.43
2018,3,8,16,15,417.0,113.5,2.1,13.7,269.5,498.93,411.99
2018,3,8,16,30,288.0,114.0,2.1,13.4,205.0,371.0,309.61
2018,3,8,16,45,279.5,95.5,2.1,13.1,171.5,331.83,278.28
2018,3,8,17,0,271.0,77.0,2.1,12.8,138.0,306.66,256.25
2018,3,8,17,15,214.5,60.5,2.1,12.4,101.0,225.56,186.63
2018,3,8,17,30,158.0,44.0,2.1,12.0,64.0,163.94,131.17
2018,3,8,17,45,103.5,27.5,2.1,11.65,38.0,104.72,63.92
2018,3,8,18,0,49.0,11.0,2.1,11.3,12.0,33.12,0.0
2018,3,8,18,15,24.5,5.5,2.2,11.15,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.7,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.9,7.0,6.37,0.0
2018,3,9,6,45,89.0,13.0,2.2,10.05,18.5,10.22,0.0
2018,3,9,7,0,119.0,19.0,2.3,10.2,30.0,14.68,6.42
2018,3,9,7,15,171.5,26.0,2.4,10.4,53.0,19.81,11.91
2018,3,9,7,30,224.0,33.0,2.5,10.6,76.0,23.94,15.93
2018,3,9,7,45,112.0,38.0,2.6,10.8,59.5,30.5,22.02
2018,3,9,8,0,0.0,43.0,2.7,11.0,43.0,37.92,28.79
2018,3,9,8,15,0.0,54.0,2.6,11.25,54.0,47.67,35.72
2018,3,9,8,30,0.0,65.0,2.5,11.5,65.0,57.44,44.01
2018,3,9,8,45,4.0,108.0,2.45,11.75,110.0,95.05,75.69
2018,3,9,9,0,8.0,151.0,2.4,12.0,155.0,132.9,107.04
2018,3,9,9,15,17.5,178.5,2.2,12.25,188.0,160.66,129.42
2018,3,9,9,30,27.0,206.0,2.0,12.5,221.0,190.01,152.94
2018,3,9,9,45,59.5,237.0,1.8,12.75,272.0,235.51,189.14
2018,3,9,10,0,92.0,268.0,1.6,13.0,323.0,285.08,228.16
2018,3,9,10,15,82.5,272.0,1.65,13.15,323.5,291.34,232.86
2018,3,9,10,30,73.0,276.0,1.7,13.3,324.0,296.23,236.51
2018,3,9,10,45,153.0,299.0,1.8,13.45,404.5,383.28,305.6
2018,3,9,11,0,233.0,322.0,1.9,13.6,485.0,472.55,374.85
2018,3,9,11,15,249.5,332.5,1.9,13.65,510.5,518.81,409.29
2018,3,9,11,30,266.0,343.0,1.9,13.7,536.0,557.73,438.23
2018,3,9,11,45,248.0,347.0,1.95,13.75,529.0,562.28,441.15
2018,3,9,12,0,230.0,351.0,2.0,13.8,522.0,551.85,433.39
2018,3,9,12,15,235.5,350.0,1.95,13.85,525.5,566.73,444.52
2018,3,9,12,30,241.0,349.0,1.9,13.9,529.0,580.9,454.92
2018,3,9,12,45,270.0,344.0,1.9,13.95,543.5,627.72,489.83
2018,3,9,13,0,299.0,339.0,1.9,14.0,558.0,659.39,513.49
2018,3,9,13,15,303.5,328.0,1.95,14.0,547.0,660.14,514.85
2018,3,9,13,30,308.0,317.0,2.0,14.0,536.0,659.28,515.39
2018,3,9,13,45,330.5,303.5,2.05,14.0,531.5,671.55,526.08
2018,3,9,14,0,353.0,290.0,2.1,14.0,527.0,682.13,535.53
2018,3,9,14,15,342.5,277.0,2.1,13.95,499.0,659.1,519.62
2018,3,9,14,30,332.0,264.0,2.1,13.9,471.0,634.42,502.71
2018,3,9,14,45,322.0,250.0,2.15,13.85,441.0,607.56,484.35
2018,3,9,15,0,312.0,236.0,2.2,13.8,411.0,579.39,464.83
2018,3,9,15,15,287.0,220.5,2.2,13.8,372.0,534.42,431.67
2018,3,9,15,30,262.0,205.0,2.2,13.8,333.0,489.24,397.92
2018,3,9,15,45,240.0,187.0,2.35,13.55,295.5,443.64,364.08
2018,3,9,16,0,218.0,169.0,2.5,13.3,258.0,398.29,329.52
2018,3,9,16,15,189.0,148.0,2.4,13.05,218.0,328.67,274.11
2018,3,9,16,30,160.0,127.0,2.3,12.8,178.0,276.37,231.39
2018,3,9,16,45,188.0,105.0,2.2,12.55,155.0,278.88,234.03
2018,3,9,17,0,216.0,83.0,2.1,12.3,132.0,263.58,220.91
2018,3,9,17,15,176.5,64.5,2.05,12.1,98.0,207.43,171.57
2018,3,9,17,30,137.0,46.0,2.0,11.9,64.0,154.5,123.67
2018,3,9,17,45,88.5,29.0,1.95,11.7,38.5,99.91,64.01
2018,3,9,18,0,40.0,12.0,1.9,11.5,13.0,29.8,0.0
2018,3,9,18,15,20.0,6.0,1.9,11.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.8,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.85,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.9,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,1.25,11.05,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,1.3,11.2,8.0,7.02,0.68
2018,3,10,7,45,0.0,10.5,1.35,11.3,10.5,9.22,2.73
2018,3,10,8,0,0.0,13.0,1.4,11.4,13.0,11.42,4.75
2018,3,10,8,15,0.0,15.0,1.3,11.5,15.0,13.19,5.84
2018,3,10,8,30,0.0,17.0,1.2,11.6,17.0,14.96,7.36
2018,3,10,8,45,0.0,31.0,1.1,11.65,31.0,27.32,18.02
2018,3,10,9,0,0.0,45.0,1.0,11.7,45.0,39.72,28.59
2018,3,10,9,15,0.0,64.5,0.9,11.8,64.5,57.03,43.22
2018,3,10,9,30,0.0,84.0,0.8,11.9,84.0,74.39,57.7
2018,3,10,9,45,0.0,100.0,0.75,12.05,100.0,88.56,69.33
2018,3,10,10,0,0.0,116.0,0.7,12.2,116.0,102.77,80.87
2018,3,10,10,15,0.0,86.5,0.75,12.25,86.5,76.68,59.01
2018,3,10,10,30,0.0,57.0,0.8,12.3,57.0,50.47,37.03
2018,3,10,10,45,0.0,67.5,0.8,12.4,67.5,59.81,44.81
2018,3,10,11,0,0.0,78.0,0.8,12.5,78.0,69.17,52.51
2018,3,10,11,15,0.0,93.5,1.0,12.55,93.5,83.0,63.89
2018,3,10,11,30,0.0,109.0,1.2,12.6,109.0,97.0,75.36
2018,3,10,11,45,1.0,132.0,1.35,12.65,132.5,118.8,93.22
2018,3,10,12,0,2.0,155.0,1.5,12.7,156.0,140.97,111.27
2018,3,10,12,15,4.0,174.0,1.65,12.75,176.5,160.71,127.31
2018,3,10,12,30,6.0,193.0,1.8,12.8,197.0,180.88,143.65
2018,3,10,12,45,3.0,160.5,1.9,12.85,162.5,147.81,116.78
2018,3,10,13,0,0.0,128.0,2.0,12.9,128.0,114.78,89.81
2018,3,10,13,15,1.0,143.5,2.05,12.9,144.0,130.36,102.75
2018,3,10,13,30,2.0,159.0,2.1,12.9,160.0,146.27,115.87
2018,3,10,13,45,2.0,157.5,2.1,12.9,158.5,145.13,115.05
2018,3,10,14,0,2.0,156.0,2.1,12.9,157.0,144.02,114.31
2018,3,10,14,15,1.5,146.0,2.05,12.9,147.0,134.18,106.4
2018,3,10,14,30,1.0,136.0,2.0,12.9,137.0,124.33,98.49
2018,3,10,14,45,0.5,137.5,1.95,12.9,138.0,125.72,99.84
2018,3,10,15,0,0.0,139.0,1.9,12.9,139.0,127.33,101.38
2018,3,10,15,15,0.5,139.0,1.9,12.9,139.0,128.63,102.76
2018,3,10,15,30,1.0,139.0,1.9,12.9,139.0,130.25,104.42
2018,3,10,15,45,3.5,122.5,1.5,12.8,123.5,116.51,93.36
2018,3,10,16,0,6.0,106.0,1.1,12.7,108.0,102.59,82.06
2018,3,10,16,15,29.0,113.5,1.05,12.6,123.0,140.52,115.05
2018,3,10,16,30,52.0,121.0,1.0,12.5,138.0,171.42,141.56
2018,3,10,16,45,80.0,104.5,0.9,12.45,125.5,186.04,154.16
2018,3,10,17,0,108.0,88.0,0.8,12.4,113.0,184.79,152.92
2018,3,10,17,15,88.0,67.5,0.9,12.25,84.5,144.23,117.51
2018,3,10,17,30,68.0,47.0,1.0,12.1,56.0,104.66,82.16
2018,3,10,17,45,43.0,29.0,1.05,12.0,34.0,66.34,42.37
2018,3,10,18,0,18.0,11.0,1.1,11.9,12.0,18.51,0.0
2018,3,10,18,15,9.0,5.5,1.1,11.85,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.8,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,9.1,10.0,8.19,0.0
2018,3,11,6,45,248.5,21.0,2.25,9.4,42.5,17.64,0.0
2018,3,11,7,0,408.0,33.0,2.2,9.7,75.0,27.14,17.41
2018,3,11,7,15,506.0,40.0,2.15,9.95,122.5,31.72,22.63
2018,3,11,7,30,604.0,47.0,2.1,10.2,170.0,39.68,30.2
2018,3,11,7,45,619.0,57.0,2.05,10.45,213.5,42.95,33.35
2018,3,11,8,0,634.0,67.0,2.0,10.7,257.0,51.84,41.42
2018,3,11,8,15,716.0,66.0,1.9,11.1,316.5,105.43,58.62
2018,3,11,8,30,798.0,65.0,1.8,11.5,376.0,164.78,98.8
2018,3,11,8,45,824.5,68.0,1.7,11.85,425.0,226.33,150.99
2018,3,11,9,0,851.0,71.0,1.6,12.2,474.0,293.51,210.62
2018,3,11,9,15,851.5,78.0,1.55,12.5,513.0,352.11,264.17
2018,3,11,9,30,852.0,85.0,1.5,12.8,552.0,412.71,317.82
2018,3,11,9,45,808.0,105.5,1.45,13.1,573.0,464.87,363.14
2018,3,11,10,0,764.0,126.0,1.4,13.4,594.0,509.61,400.46
2018,3,11,10,15,747.5,140.5,1.45,13.85,618.0,559.58,440.11
2018,3,11,10,30,731.0,155.0,1.5,14.3,642.0,606.32,475.82
2018,3,11,10,45,752.5,153.5,1.55,14.75,671.0,659.35,515.49
2018,3,11,11,0,774.0,152.0,1.6,15.2,700.0,712.16,553.95
2018,3,11,11,15,831.0,134.0,1.65,15.55,735.0,772.26,597.36
2018,3,11,11,30,888.0,116.0,1.7,15.9,770.0,829.44,635.78
2018,3,11,11,45,900.5,112.5,1.7,16.25,783.0,870.83,662.32
2018,3,11,12,0,913.0,109.0,1.7,16.6,796.0,909.72,687.07
2018,3,11,12,15,927.0,103.5,1.7,16.8,802.0,945.07,709.64
2018,3,11,12,30,941.0,98.0,1.7,17.0,808.0,977.41,730.13
2018,3,11,12,45,949.0,94.5,1.65,17.2,805.0,1003.08,745.5
2018,3,11,13,0,957.0,91.0,1.6,17.4,802.0,1025.09,758.51
2018,3,11,13,15,930.0,98.0,1.55,17.55,777.5,1021.43,755.15
2018,3,11,13,30,903.0,105.0,1.5,17.7,753.0,1013.36,749.42
2018,3,11,13,45,898.0,102.5,1.4,17.85,730.0,1011.89,747.35
2018,3,11,14,0,893.0,100.0,1.3,18.0,707.0,1006.49,742.75
2018,3,11,14,15,885.0,96.0,1.3,18.0,676.0,992.5,734.94
2018,3,11,14,30,877.0,92.0,1.3,18.0,645.0,974.71,724.89
2018,3,11,14,45,875.5,87.0,1.25,18.0,612.0,958.28,715.04
2018,3,11,15,0,874.0,82.0,1.2,18.0,579.0,938.1,702.79
2018,3,11,15,15,855.0,80.5,1.2,18.0,537.0,911.87,687.42
2018,3,11,15,30,836.0,79.0,1.2,18.0,495.0,873.39,663.76
2018,3,11,15,45,802.0,75.5,1.5,17.5,443.5,816.86,632.38
2018,3,11,16,0,768.0,72.0,1.8,17.0,392.0,759.18,598.06
2018,3,11,16,15,725.0,68.5,1.85,16.5,340.5,693.56,553.83
2018,3,11,16,30,682.0,65.0,1.9,16.0,289.0,628.37,508.11
2018,3,11,16,45,600.0,61.5,2.0,15.45,234.0,541.06,443.48
2018,3,11,17,0,518.0,58.0,2.1,14.9,179.0,454.3,374.86
2018,3,11,17,15,430.0,50.0,2.05,14.45,133.5,363.91,299.08
2018,3,11,17,30,342.0,42.0,2.0,14.0,88.0,280.67,226.0
2018,3,11,17,45,217.5,29.0,1.95,13.5,53.5,180.49,126.91
2018,3,11,18,0,93.0,16.0,1.9,13.0,19.0,58.49,0.0
2018,3,11,18,15,46.5,8.0,1.85,12.8,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,12,6,15,27.0,4.0,3.9,11.9,4.5,0.0,0.0
2018,3,12,6,30,54.0,8.0,4.0,12.1,9.0,7.28,0.0
2018,3,12,6,45,182.0,21.5,4.15,12.3,39.0,17.84,0.0
2018,3,12,7,0,310.0,35.0,4.3,12.5,69.0,28.6,18.63
2018,3,12,7,15,430.5,43.5,4.2,12.8,118.0,34.4,24.73
2018,3,12,7,30,551.0,52.0,4.1,13.1,167.0,40.16,30.26
2018,3,12,7,45,517.5,62.0,4.0,13.35,193.0,46.36,35.99
2018,3,12,8,0,484.0,72.0,3.9,13.6,219.0,55.59,44.25
2018,3,12,8,15,382.5,100.5,4.0,14.0,229.5,104.84,69.48
2018,3,12,8,30,281.0,129.0,4.1,14.4,240.0,143.69,103.42
2018,3,12,8,45,228.5,165.0,4.2,14.85,262.5,182.85,138.56
2018,3,12,9,0,176.0,201.0,4.3,15.3,285.0,216.73,169.23
2018,3,12,9,15,405.5,169.5,4.5,15.5,387.0,282.43,218.67
2018,3,12,9,30,635.0,138.0,4.7,15.7,489.0,375.96,293.58
2018,3,12,9,45,582.5,162.0,4.9,15.95,501.0,415.28,328.99
2018,3,12,10,0,530.0,186.0,5.1,16.2,513.0,444.89,355.23
2018,3,12,10,15,454.5,222.0,5.25,16.25,512.5,468.8,375.55
2018,3,12,10,30,379.0,258.0,5.4,16.3,512.0,478.28,383.44
2018,3,12,10,45,463.0,241.5,5.55,16.4,563.5,549.01,440.39
2018,3,12,11,0,547.0,225.0,5.7,16.5,615.0,619.59,496.71
2018,3,12,11,15,632.0,200.0,5.8,16.45,660.5,692.09,554.24
2018,3,12,11,30,717.0,175.0,5.9,16.4,706.0,764.8,611.45
2018,3,12,11,45,725.5,172.0,5.95,16.4,715.0,799.38,637.49
2018,3,12,12,0,734.0,169.0,6.0,16.4,724.0,831.71,661.36
2018,3,12,12,15,403.5,234.0,6.05,16.4,539.0,624.15,500.18
2018,3,12,12,30,73.0,299.0,6.1,16.4,354.0,359.36,286.19
2018,3,12,12,45,113.0,321.0,6.15,16.35,405.5,439.96,351.21
2018,3,12,13,0,153.0,343.0,6.2,16.3,457.0,507.88,405.18
2018,3,12,13,15,98.5,319.5,6.2,16.25,392.5,417.6,333.74
2018,3,12,13,30,44.0,296.0,6.2,16.2,328.0,341.87,272.75
2018,3,12,13,45,27.0,253.0,6.2,16.2,272.5,280.26,223.74
2018,3,12,14,0,10.0,210.0,6.2,16.2,217.0,205.09,163.08
2018,3,12,14,15,6.0,184.5,6.15,16.15,188.5,176.38,140.0
2018,3,12,14,30,2.0,159.0,6.1,16.1,160.0,147.73,116.76
2018,3,12,14,45,5.5,153.0,6.05,16.05,156.0,145.75,115.6
2018,3,12,15,0,9.0,147.0,6.0,16.0,152.0,143.69,114.39
2018,3,12,15,15,8.0,135.5,6.0,16.0,140.0,131.81,104.83
2018,3,12,15,30,7.0,124.0,6.0,16.0,128.0,119.94,95.25
2018,3,12,15,45,24.5,121.0,5.9,15.65,132.0,142.14,114.94
2018,3,12,16,0,42.0,118.0,5.8,15.3,136.0,154.59,126.47
2018,3,12,16,15,46.0,97.5,5.8,15.05,115.0,134.61,110.27
2018,3,12,16,30,50.0,77.0,5.8,14.8,94.0,114.1,93.37
2018,3,12,16,45,25.0,56.5,5.75,14.55,65.0,72.12,56.89
2018,3,12,17,0,0.0,36.0,5.7,14.3,36.0,31.72,21.51
2018,3,12,17,15,0.0,27.0,5.8,14.15,27.0,23.77,14.55
2018,3,12,17,30,0.0,18.0,5.9,14.0,18.0,15.82,7.55
2018,3,12,17,45,5.0,12.0,5.95,13.85,12.0,13.39,4.48
2018,3,12,18,0,10.0,6.0,6.0,13.7,6.0,10.18,0.0
2018,3,12,18,15,5.0,3.0,5.8,13.6,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,12.5,2.0,1.82,0.0
2018,3,13,6,45,0.0,4.5,4.65,12.45,4.5,3.94,0.0
2018,3,13,7,0,0.0,7.0,4.6,12.4,7.0,6.14,0.0
2018,3,13,7,15,0.0,9.5,4.6,12.35,9.5,8.34,1.74
2018,3,13,7,30,0.0,12.0,4.6,12.3,12.0,10.54,3.82
2018,3,13,7,45,0.0,13.0,4.55,12.25,13.0,11.42,4.67
2018,3,13,8,0,0.0,14.0,4.5,12.2,14.0,12.31,5.49
2018,3,13,8,15,0.0,16.0,4.45,12.25,16.0,14.07,6.54
2018,3,13,8,30,0.0,18.0,4.4,12.3,18.0,15.84,8.04
2018,3,13,8,45,0.0,21.0,4.3,12.35,21.0,18.5,10.28
2018,3,13,9,0,0.0,24.0,4.2,12.4,24.0,21.16,12.51
2018,3,13,9,15,0.0,31.0,4.25,12.55,31.0,27.35,17.74
2018,3,13,9,30,0.0,38.0,4.3,12.7,38.0,33.56,22.94
2018,3,13,9,45,0.0,53.5,4.35,12.85,53.5,47.31,34.49
2018,3,13,10,0,0.0,69.0,4.4,13.0,69.0,61.1,45.97
2018,3,13,10,15,6.5,129.5,4.45,13.15,134.0,118.54,93.77
2018,3,13,10,30,13.0,190.0,4.5,13.3,199.0,177.18,141.8
2018,3,13,10,45,56.5,255.0,4.55,13.4,295.5,271.73,218.91
2018,3,13,11,0,100.0,320.0,4.6,13.5,392.0,369.18,296.81
2018,3,13,11,15,90.0,313.5,4.7,13.6,379.5,362.5,291.07
2018,3,13,11,30,80.0,307.0,4.8,13.7,367.0,354.38,284.43
2018,3,13,11,45,184.5,323.5,4.85,13.75,463.5,474.87,381.66
2018,3,13,12,0,289.0,340.0,4.9,13.8,560.0,604.88,483.57
2018,3,13,12,15,296.5,344.0,4.9,13.85,570.0,629.37,501.8
2018,3,13,12,30,304.0,348.0,4.9,13.9,580.0,653.1,519.87
2018,3,13,12,45,245.0,353.5,4.95,13.95,539.5,614.96,489.65
2018,3,13,13,0,186.0,359.0,5.0,14.0,499.0,556.98,444.43
2018,3,13,13,15,229.5,346.0,4.95,14.0,515.0,591.43,472.78
2018,3,13,13,30,273.0,333.0,4.9,14.0,531.0,643.45,513.66
2018,3,13,13,45,196.0,317.0,4.85,14.0,457.0,536.44,430.54
2018,3,13,14,0,119.0,301.0,4.8,14.0,383.0,445.72,358.64
2018,3,13,14,15,100.0,279.0,4.7,13.95,346.0,386.06,312.23
2018,3,13,14,30,81.0,257.0,4.6,13.9,309.0,344.33,279.23
2018,3,13,14,45,183.5,251.5,4.55,13.85,360.0,457.1,372.86
2018,3,13,15,0,286.0,246.0,4.5,13.8,411.0,566.67,461.52
2018,3,13,15,15,339.5,216.0,4.5,13.8,397.5,577.05,472.15
2018,3,13,15,30,393.0,186.0,4.5,13.8,384.0,601.08,493.42
2018,3,13,15,45,423.0,161.5,4.25,13.55,356.5,588.7,485.61
2018,3,13,16,0,453.0,137.0,4.0,13.3,329.0,572.18,474.67
2018,3,13,16,15,295.0,130.5,3.7,13.1,249.5,404.87,339.32
2018,3,13,16,30,137.0,124.0,3.4,12.9,170.0,252.65,211.72
2018,3,13,16,45,143.0,103.0,3.15,12.7,144.0,227.97,191.72
2018,3,13,17,0,149.0,82.0,2.9,12.5,118.0,214.62,179.93
2018,3,13,17,15,125.0,66.5,2.65,12.25,91.5,175.52,145.15
2018,3,13,17,30,101.0,51.0,2.4,12.0,65.0,128.17,102.83
2018,3,13,17,45,71.5,33.0,2.15,11.7,41.0,87.48,62.33
2018,3,13,18,0,42.0,15.0,1.9,11.4,17.0,33.51,0.0
2018,3,13,18,15,21.0,7.5,1.9,11.35,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,4.55,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,9.86,0.23
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,14.95,7.32
