Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,45,906.5,130.0,3.95,15.6,919.0,1032.11,786.78
2018,4,13,13,0,909.0,127.0,4.0,15.7,911.0,1047.05,797.28
2018,4,13,13,15,902.0,128.0,4.05,15.75,893.0,1052.83,801.84
2018,4,13,13,30,895.0,129.0,4.1,15.8,875.0,1054.72,803.99
2018,4,13,13,45,868.0,136.0,4.1,15.8,842.5,1050.78,802.15
2018,4,13,14,0,841.0,143.0,4.1,15.8,810.0,1031.6,790.05
2018,4,13,14,15,828.5,142.0,4.15,15.8,777.0,1014.67,780.03
2018,4,13,14,30,816.0,141.0,4.2,15.8,744.0,994.24,767.63
2018,4,13,14,45,816.5,132.0,4.2,15.75,709.5,974.39,755.54
2018,4,13,15,0,817.0,123.0,4.2,15.7,675.0,950.84,740.89
2018,4,13,15,15,795.5,120.0,4.2,15.7,629.0,909.82,713.68
2018,4,13,15,30,774.0,117.0,4.2,15.7,583.0,866.51,684.68
2018,4,13,15,45,756.0,111.0,4.25,15.45,535.5,825.83,658.12
2018,4,13,16,0,738.0,105.0,4.3,15.2,488.0,778.33,626.22
2018,4,13,16,15,723.0,98.0,4.35,14.95,441.5,730.56,593.46
2018,4,13,16,30,708.0,91.0,4.4,14.7,395.0,681.36,558.8
2018,4,13,16,45,666.0,84.0,4.45,14.45,340.5,611.35,506.86
2018,4,13,17,0,624.0,77.0,4.5,14.2,286.0,543.0,453.31
2018,4,13,17,15,573.5,70.0,4.5,13.75,236.0,471.42,394.88
2018,4,13,17,30,523.0,63.0,4.5,13.3,186.0,403.24,336.86
2018,4,13,17,45,430.5,54.0,4.45,12.9,138.0,314.54,259.53
2018,4,13,18,0,338.0,45.0,4.4,12.5,90.0,234.63,187.6
2018,4,13,18,15,219.5,31.0,4.3,12.2,55.5,149.87,102.24
2018,4,13,18,30,101.0,17.0,4.2,11.9,21.0,51.2,0.0
2018,4,13,18,45,50.5,8.5,4.1,11.65,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.8,9.95,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.8,10.2,2.0,0.0,0.0
2018,4,14,5,45,95.5,15.5,2.8,10.45,22.0,14.1,0.0
2018,4,14,6,0,184.0,29.0,2.8,10.7,42.0,22.89,8.73
2018,4,14,6,15,299.5,41.0,2.8,10.95,83.0,31.91,22.05
2018,4,14,6,30,415.0,53.0,2.8,11.2,124.0,42.32,32.1
2018,4,14,6,45,492.0,61.5,2.85,11.5,174.5,47.49,37.13
2018,4,14,7,0,569.0,70.0,2.9,11.8,225.0,52.54,41.81
2018,4,14,7,15,620.0,76.5,2.9,12.05,278.0,55.69,44.62
2018,4,14,7,30,671.0,83.0,2.9,12.3,331.0,58.73,47.21
2018,4,14,7,45,706.5,87.5,2.85,12.55,383.5,77.11,48.67
2018,4,14,8,0,742.0,92.0,2.8,12.8,436.0,132.62,76.61
2018,4,14,8,15,768.5,96.0,2.7,13.05,487.0,195.43,124.03
2018,4,14,8,30,795.0,100.0,2.6,13.3,538.0,256.01,175.65
2018,4,14,8,45,815.5,102.5,2.5,13.55,585.0,316.38,229.43
2018,4,14,9,0,836.0,105.0,2.4,13.8,632.0,378.45,284.43
2018,4,14,9,15,853.0,106.5,2.3,14.1,675.0,439.64,337.5
2018,4,14,9,30,870.0,108.0,2.2,14.4,718.0,503.33,390.68
2018,4,14,9,45,885.0,108.0,2.15,14.65,756.0,562.34,438.71
2018,4,14,10,0,900.0,108.0,2.1,14.9,794.0,621.06,484.84
2018,4,14,10,15,908.0,109.5,2.15,15.1,824.0,676.19,527.36
2018,4,14,10,30,916.0,111.0,2.2,15.3,854.0,729.81,567.6
2018,4,14,10,45,922.0,112.0,2.2,15.5,877.0,779.78,603.29
2018,4,14,11,0,928.0,113.0,2.2,15.7,900.0,827.59,635.31
2018,4,14,11,15,931.5,114.0,2.3,15.85,915.0,871.0,664.91
2018,4,14,11,30,935.0,115.0,2.4,16.0,930.0,911.63,692.47
2018,4,14,11,45,936.0,115.5,2.45,16.1,937.0,946.61,715.77
2018,4,14,12,0,937.0,116.0,2.5,16.2,944.0,978.31,736.84
2018,4,14,12,15,938.0,115.5,2.65,16.25,943.0,1005.58,756.11
2018,4,14,12,30,939.0,115.0,2.8,16.3,942.0,1029.27,773.1
2018,4,14,12,45,937.5,114.0,2.95,16.3,932.5,1046.31,785.92
2018,4,14,13,0,936.0,113.0,3.1,16.3,923.0,1059.47,796.34
2018,4,14,13,15,932.5,112.0,3.25,16.3,905.5,1066.68,802.95
2018,4,14,13,30,929.0,111.0,3.4,16.3,888.0,1069.9,807.07
2018,4,14,13,45,923.5,109.5,3.55,16.25,863.0,1066.55,807.08
2018,4,14,14,0,918.0,108.0,3.7,16.2,838.0,1059.25,804.57
2018,4,14,14,15,910.0,106.5,3.85,16.1,806.0,1045.54,797.94
2018,4,14,14,30,902.0,105.0,4.0,16.0,774.0,1028.09,788.82
2018,4,14,14,45,891.5,102.5,4.15,15.95,735.5,1003.42,774.55
2018,4,14,15,0,881.0,100.0,4.3,15.9,697.0,975.38,757.81
2018,4,14,15,15,865.5,97.5,4.3,15.9,653.0,939.45,734.48
2018,4,14,15,30,850.0,95.0,4.3,15.9,609.0,909.86,715.59
2018,4,14,15,45,824.5,93.0,4.55,15.55,558.5,860.08,684.64
2018,4,14,16,0,799.0,91.0,4.8,15.2,508.0,808.74,651.57
2018,4,14,16,15,774.0,87.0,4.85,14.95,457.5,754.21,613.71
2018,4,14,16,30,749.0,83.0,4.9,14.7,407.0,698.82,574.27
2018,4,14,16,45,707.5,79.0,5.0,14.4,353.5,634.88,527.28
2018,4,14,17,0,666.0,75.0,5.1,14.1,300.0,568.73,475.91
2018,4,14,17,15,573.0,70.0,5.05,13.8,239.5,470.66,395.22
2018,4,14,17,30,480.0,65.0,5.0,13.5,179.0,380.11,318.23
2018,4,14,17,45,392.5,54.5,4.95,13.2,132.5,294.76,243.56
2018,4,14,18,0,305.0,44.0,4.9,12.9,86.0,216.74,173.45
2018,4,14,18,15,192.5,30.0,4.75,12.75,52.5,137.59,95.62
2018,4,14,18,30,80.0,16.0,4.6,12.6,19.0,42.83,0.0
2018,4,14,18,45,40.0,8.0,4.5,12.45,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.65,10.45,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.8,10.6,2.0,0.0,0.0
2018,4,15,5,45,11.5,12.5,2.9,10.7,13.0,11.37,0.0
2018,4,15,6,0,15.0,23.0,3.0,10.8,24.0,19.93,8.14
2018,4,15,6,15,172.5,41.0,3.1,11.05,70.5,31.55,21.86
2018,4,15,6,30,330.0,59.0,3.2,11.3,117.0,44.96,34.49
2018,4,15,6,45,258.0,75.0,3.35,11.5,129.5,55.6,44.42
2018,4,15,7,0,186.0,91.0,3.5,11.7,142.0,69.01,56.61
2018,4,15,7,15,102.0,108.5,3.55,11.9,137.5,84.63,70.52
2018,4,15,7,30,18.0,126.0,3.6,12.1,133.0,105.01,88.4
2018,4,15,7,45,16.0,137.5,3.65,12.3,144.5,115.59,92.75
2018,4,15,8,0,14.0,149.0,3.7,12.5,156.0,127.29,101.87
2018,4,15,8,15,67.5,187.5,3.8,12.7,224.5,163.3,128.93
2018,4,15,8,30,121.0,226.0,3.9,12.9,293.0,207.36,162.84
2018,4,15,8,45,125.0,237.5,4.05,13.05,312.0,229.37,181.11
2018,4,15,9,0,129.0,249.0,4.2,13.2,331.0,251.7,199.75
2018,4,15,9,15,128.0,276.0,4.3,13.3,362.0,284.55,226.72
2018,4,15,9,30,127.0,303.0,4.4,13.4,393.0,317.77,253.57
2018,4,15,9,45,165.5,318.0,4.5,13.5,441.0,362.11,289.06
2018,4,15,10,0,204.0,333.0,4.6,13.6,489.0,410.68,327.77
2018,4,15,10,15,471.0,259.5,4.7,13.65,638.0,535.61,428.91
2018,4,15,10,30,738.0,186.0,4.8,13.7,787.0,681.53,544.67
2018,4,15,10,45,782.5,172.5,4.85,13.8,825.0,738.8,588.9
2018,4,15,11,0,827.0,159.0,4.9,13.9,863.0,798.47,634.4
2018,4,15,11,15,779.5,185.5,5.0,13.9,858.0,821.81,651.32
2018,4,15,11,30,732.0,212.0,5.1,13.9,853.0,844.51,667.81
2018,4,15,11,45,605.5,266.5,5.25,13.95,799.0,814.52,643.62
2018,4,15,12,0,479.0,321.0,5.4,14.0,745.0,773.61,611.06
2018,4,15,12,15,469.5,320.5,5.6,14.0,735.5,782.62,618.9
2018,4,15,12,30,460.0,320.0,5.8,14.0,726.0,789.03,624.58
2018,4,15,12,45,332.0,345.0,6.0,13.95,636.5,688.32,547.26
2018,4,15,13,0,204.0,370.0,6.2,13.9,547.0,580.72,462.95
2018,4,15,13,15,112.5,330.5,6.35,13.75,428.0,452.68,362.44
2018,4,15,13,30,21.0,291.0,6.5,13.6,309.0,290.72,232.0
2018,4,15,13,45,14.5,250.5,6.7,13.4,262.5,245.51,204.32
2018,4,15,14,0,8.0,210.0,6.9,13.2,216.0,200.32,159.92
2018,4,15,14,15,6.5,189.5,7.0,13.0,194.5,179.47,143.29
2018,4,15,14,30,5.0,169.0,7.1,12.8,173.0,158.61,126.5
2018,4,15,14,45,3.0,139.0,7.2,12.55,141.5,128.28,101.75
2018,4,15,15,0,1.0,109.0,7.3,12.3,110.0,98.25,77.0
2018,4,15,15,15,8.5,139.0,7.3,12.3,144.5,133.79,107.24
2018,4,15,15,30,16.0,169.0,7.3,12.3,179.0,170.38,138.3
2018,4,15,15,45,33.0,169.0,7.3,11.95,187.0,196.9,161.68
2018,4,15,16,0,50.0,169.0,7.3,11.6,195.0,212.07,175.67
2018,4,15,16,15,74.5,159.0,7.15,11.45,193.5,221.11,184.71
2018,4,15,16,30,99.0,149.0,7.0,11.3,192.0,241.28,202.91
2018,4,15,16,45,149.5,134.5,6.85,11.2,190.0,259.09,219.72
2018,4,15,17,0,200.0,120.0,6.7,11.1,188.0,284.36,242.11
2018,4,15,17,15,190.0,101.5,6.55,10.9,157.0,247.66,210.48
2018,4,15,17,30,180.0,83.0,6.4,10.7,126.0,211.4,178.42
2018,4,15,17,45,142.0,64.0,6.25,10.55,93.0,160.22,132.51
2018,4,15,18,0,104.0,45.0,6.1,10.4,60.0,112.58,89.28
2018,4,15,18,15,63.5,29.5,6.0,10.3,37.5,65.25,44.17
2018,4,15,18,30,23.0,14.0,5.9,10.2,15.0,20.86,0.0
2018,4,15,18,45,11.5,7.0,5.75,10.15,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,9.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,16,5,45,0.0,7.0,4.0,9.75,7.0,6.37,0.0
2018,4,16,6,0,0.0,14.0,4.1,9.8,14.0,12.31,3.46
2018,4,16,6,15,0.0,27.5,4.25,9.85,27.5,24.24,15.65
2018,4,16,6,30,0.0,41.0,4.4,9.9,41.0,36.17,26.86
2018,4,16,6,45,2.0,50.5,4.6,9.9,51.0,44.55,34.76
2018,4,16,7,0,4.0,60.0,4.8,9.9,61.0,52.89,42.46
2018,4,16,7,15,30.5,82.0,4.9,9.9,93.5,69.32,57.29
2018,4,16,7,30,57.0,104.0,5.0,9.9,126.0,86.23,72.38
2018,4,16,7,45,94.0,141.5,5.05,9.9,183.5,111.47,88.6
2018,4,16,8,0,131.0,179.0,5.1,9.9,241.0,150.62,117.78
2018,4,16,8,15,309.5,181.5,5.2,9.9,349.0,189.05,141.16
2018,4,16,8,30,488.0,184.0,5.3,9.9,457.0,251.24,187.14
2018,4,16,8,45,340.0,221.0,5.35,9.95,419.0,275.31,215.09
2018,4,16,9,0,192.0,258.0,5.4,10.0,381.0,280.74,225.11
2018,4,16,9,15,243.5,256.0,5.4,10.0,422.0,314.1,253.02
2018,4,16,9,30,295.0,254.0,5.4,10.0,463.0,355.5,287.8
2018,4,16,9,45,420.5,259.0,5.4,10.05,573.5,447.69,363.24
2018,4,16,10,0,546.0,264.0,5.4,10.1,684.0,553.03,448.37
2018,4,16,10,15,496.0,295.0,5.4,10.1,687.5,582.38,471.73
2018,4,16,10,30,446.0,326.0,5.4,10.1,691.0,606.07,490.06
2018,4,16,10,45,337.0,357.0,5.35,10.15,637.0,577.38,466.18
2018,4,16,11,0,228.0,388.0,5.3,10.2,583.0,542.38,436.69
2018,4,16,11,15,125.0,314.0,5.3,10.15,421.0,398.04,322.22
2018,4,16,11,30,22.0,240.0,5.3,10.1,259.0,240.33,193.38
2018,4,16,11,45,86.0,224.5,5.3,10.1,300.5,293.08,238.76
2018,4,16,12,0,150.0,209.0,5.3,10.1,342.0,349.58,286.54
2018,4,16,12,15,218.0,247.5,5.3,10.05,441.0,459.5,375.69
2018,4,16,12,30,286.0,286.0,5.3,10.0,540.0,572.74,465.47
2018,4,16,12,45,183.0,239.0,5.35,10.0,401.0,431.65,352.65
2018,4,16,13,0,80.0,192.0,5.4,10.0,262.0,273.48,223.38
2018,4,16,13,15,245.0,271.0,5.5,10.0,478.5,538.32,439.84
2018,4,16,13,30,410.0,350.0,5.6,10.0,695.0,809.9,649.91
2018,4,16,13,45,605.5,257.5,5.65,10.0,750.5,920.37,739.55
2018,4,16,14,0,801.0,165.0,5.7,10.0,806.0,1014.01,809.04
2018,4,16,14,15,833.0,142.5,5.85,9.95,786.0,1018.89,814.46
2018,4,16,14,30,865.0,120.0,6.0,9.9,766.0,1018.39,816.64
2018,4,16,14,45,696.5,171.5,6.1,9.9,675.0,906.6,735.7
2018,4,16,15,0,528.0,223.0,6.2,9.9,584.0,782.23,641.56
2018,4,16,15,15,619.0,180.0,6.2,9.9,577.0,816.2,671.72
2018,4,16,15,30,710.0,137.0,6.2,9.9,570.0,835.44,688.21
2018,4,16,15,45,471.0,175.5,6.35,9.85,453.0,639.3,534.74
2018,4,16,16,0,232.0,214.0,6.5,9.8,336.0,449.35,377.43
2018,4,16,16,15,373.0,167.0,6.5,9.75,340.5,517.64,438.63
2018,4,16,16,30,514.0,120.0,6.5,9.7,345.0,556.68,474.85
2018,4,16,16,45,535.5,102.0,6.45,9.6,310.0,535.93,458.66
2018,4,16,17,0,557.0,84.0,6.4,9.5,275.0,504.22,432.87
2018,4,16,17,15,520.0,73.5,6.25,9.4,228.0,440.37,378.09
2018,4,16,17,30,483.0,63.0,6.1,9.3,181.0,378.87,323.61
2018,4,16,17,45,401.0,53.5,5.95,9.2,135.5,297.58,250.53
2018,4,16,18,0,319.0,44.0,5.8,9.1,90.0,224.36,183.06
2018,4,16,18,15,210.5,31.0,5.65,9.0,56.0,145.09,106.1
2018,4,16,18,30,102.0,18.0,5.5,8.9,22.0,67.16,0.0
2018,4,16,18,45,51.0,9.0,5.4,8.8,11.0,8.19,0.0
2018,4,16,19,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,8.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,8.55,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,8.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,8.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,8.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,7.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,2.9,7.65,2.0,0.0,0.0
2018,4,17,5,30,26.0,5.0,2.8,7.9,4.0,0.0,0.0
2018,4,17,5,45,146.5,18.5,2.75,8.15,29.0,16.83,0.0
2018,4,17,6,0,267.0,32.0,2.7,8.4,54.0,26.96,15.32
2018,4,17,6,15,379.5,42.0,2.65,8.6,98.5,34.05,24.5
2018,4,17,6,30,492.0,52.0,2.6,8.8,143.0,40.99,31.38
2018,4,17,6,45,561.0,59.5,2.6,9.05,194.5,45.44,35.73
2018,4,17,7,0,630.0,67.0,2.6,9.3,246.0,49.8,39.78
2018,4,17,7,15,676.0,72.5,2.5,9.5,300.0,52.33,42.03
2018,4,17,7,30,722.0,78.0,2.4,9.7,354.0,54.79,44.12
2018,4,17,7,45,754.0,83.0,2.3,9.9,408.0,85.29,52.51
2018,4,17,8,0,786.0,88.0,2.2,10.1,462.0,143.35,83.72
2018,4,17,8,15,810.0,91.5,2.1,10.35,513.0,202.83,129.44
2018,4,17,8,30,834.0,95.0,2.0,10.6,564.0,264.95,183.21
2018,4,17,8,45,851.5,98.0,1.9,10.9,611.5,327.14,239.01
2018,4,17,9,0,869.0,101.0,1.8,11.2,659.0,390.6,295.35
2018,4,17,9,15,882.5,103.5,1.65,11.45,701.5,455.81,351.39
2018,4,17,9,30,896.0,106.0,1.5,11.7,744.0,517.54,402.61
2018,4,17,9,45,906.5,107.5,1.35,11.95,780.5,576.7,449.68
2018,4,17,10,0,917.0,109.0,1.2,12.2,817.0,635.07,493.96
2018,4,17,10,15,923.5,111.5,1.05,12.4,847.0,690.76,534.26
2018,4,17,10,30,930.0,114.0,0.9,12.6,877.0,744.79,571.43
2018,4,17,10,45,934.5,115.5,0.75,12.8,899.5,794.54,603.23
2018,4,17,11,0,939.0,117.0,0.6,13.0,922.0,841.97,630.84
2018,4,17,11,15,942.5,117.5,0.6,13.15,937.0,885.12,657.78
2018,4,17,11,30,946.0,118.0,0.6,13.3,952.0,925.45,682.63
2018,4,17,11,45,947.5,119.0,0.6,13.45,959.0,961.5,704.51
2018,4,17,12,0,949.0,120.0,0.6,13.6,966.0,994.27,724.21
2018,4,17,12,15,947.0,120.5,0.7,13.7,963.5,1019.84,741.83
2018,4,17,12,30,945.0,121.0,0.8,13.8,961.0,1041.68,757.31
2018,4,17,12,45,872.5,152.5,0.95,13.9,922.0,1033.27,754.98
2018,4,17,13,0,800.0,184.0,1.1,14.0,883.0,1008.87,742.73
2018,4,17,13,15,862.5,153.5,1.3,14.0,893.5,1051.51,774.77
2018,4,17,13,30,925.0,123.0,1.5,14.0,904.0,1078.35,795.71
2018,4,17,13,45,915.0,123.5,1.7,14.0,877.5,1072.56,795.9
2018,4,17,14,0,905.0,124.0,1.9,14.0,851.0,1062.9,793.83
2018,4,17,14,15,896.5,122.0,2.2,13.95,818.5,1048.27,789.78
2018,4,17,14,30,888.0,120.0,2.5,13.9,786.0,1029.96,782.79
2018,4,17,14,45,876.5,117.5,2.8,13.85,747.0,1015.24,777.8
2018,4,17,15,0,865.0,115.0,3.1,13.8,708.0,986.21,762.54
2018,4,17,15,15,849.0,112.0,3.1,13.8,663.5,949.2,738.85
2018,4,17,15,30,833.0,109.0,3.1,13.8,619.0,909.48,713.11
2018,4,17,15,45,812.0,105.0,3.6,13.55,569.5,861.73,685.07
2018,4,17,16,0,791.0,101.0,4.1,13.3,520.0,812.15,654.2
2018,4,17,16,15,746.5,97.5,4.3,13.1,461.5,746.9,609.13
2018,4,17,16,30,702.0,94.0,4.5,12.9,403.0,678.29,560.21
2018,4,17,16,45,677.5,86.5,4.7,12.65,353.5,620.72,518.36
2018,4,17,17,0,653.0,79.0,4.9,12.4,304.0,563.23,473.64
2018,4,17,17,15,594.0,71.5,4.95,12.05,250.0,484.35,408.88
2018,4,17,17,30,535.0,64.0,5.0,11.7,196.0,409.76,345.27
2018,4,17,17,45,446.5,55.0,5.05,11.35,147.0,322.8,269.05
2018,4,17,18,0,358.0,46.0,5.1,11.0,98.0,244.37,198.16
2018,4,17,18,15,237.0,33.5,5.05,10.8,62.0,159.0,117.2
2018,4,17,18,30,116.0,21.0,5.0,10.6,26.0,76.44,0.0
2018,4,17,18,45,58.0,10.5,4.95,10.35,13.0,26.74,0.0
2018,4,17,19,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,2.3,9.3,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,2.3,9.4,3.0,0.0,0.0
2018,4,18,5,45,3.0,9.5,2.3,9.5,9.5,8.64,0.0
2018,4,18,6,0,0.0,16.0,2.3,9.6,16.0,14.08,5.62
2018,4,18,6,15,0.0,25.5,2.25,9.75,25.5,22.46,14.24
2018,4,18,6,30,0.0,35.0,2.2,9.9,35.0,30.85,22.19
2018,4,18,6,45,0.0,37.5,2.15,10.05,37.5,33.05,24.41
2018,4,18,7,0,0.0,40.0,2.1,10.2,40.0,35.26,26.48
2018,4,18,7,15,0.0,58.0,2.05,10.25,58.0,51.22,40.92
2018,4,18,7,30,0.0,76.0,2.0,10.3,76.0,67.03,55.01
2018,4,18,7,45,0.0,91.0,1.9,10.35,91.0,79.69,63.08
2018,4,18,8,0,0.0,106.0,1.8,10.4,106.0,92.47,73.69
2018,4,18,8,15,0.5,120.5,1.85,10.55,121.0,105.04,83.94
2018,4,18,8,30,1.0,135.0,1.9,10.7,136.0,117.77,94.24
2018,4,18,8,45,11.0,180.5,1.9,10.8,188.0,158.95,127.71
2018,4,18,9,0,21.0,226.0,1.9,10.9,240.0,201.61,161.95
2018,4,18,9,15,44.5,267.0,1.95,11.05,298.5,244.99,196.25
2018,4,18,9,30,68.0,308.0,2.0,11.2,357.0,295.07,235.69
2018,4,18,9,45,126.0,339.5,2.05,11.35,435.5,359.23,285.94
2018,4,18,10,0,184.0,371.0,2.1,11.5,514.0,431.15,341.67
2018,4,18,10,15,139.5,380.0,2.25,11.6,490.5,425.72,336.98
2018,4,18,10,30,95.0,389.0,2.4,11.7,467.0,412.02,325.91
2018,4,18,10,45,90.0,399.0,2.5,11.8,474.5,425.77,336.36
2018,4,18,11,0,85.0,409.0,2.6,11.9,482.0,438.94,346.16
2018,4,18,11,15,67.0,394.5,2.75,12.0,452.5,418.1,329.87
2018,4,18,11,30,49.0,380.0,2.9,12.1,423.0,395.05,311.86
2018,4,18,11,45,38.5,363.0,3.05,12.2,397.0,374.26,295.71
2018,4,18,12,0,28.0,346.0,3.2,12.3,371.0,352.12,278.39
2018,4,18,12,15,40.5,371.5,3.3,12.4,407.5,392.36,310.01
2018,4,18,12,30,53.0,397.0,3.4,12.5,444.0,433.81,342.1
2018,4,18,12,45,66.5,406.5,3.5,12.55,465.0,460.9,363.3
2018,4,18,13,0,80.0,416.0,3.6,12.6,486.0,488.44,384.88
2018,4,18,13,15,137.0,411.0,3.6,12.6,528.0,561.21,442.0
2018,4,18,13,30,194.0,406.0,3.6,12.6,570.0,618.37,486.72
2018,4,18,13,45,295.5,358.0,3.6,12.6,600.0,691.01,544.34
2018,4,18,14,0,397.0,310.0,3.6,12.6,630.0,761.24,599.35
2018,4,18,14,15,605.5,227.5,3.6,12.55,693.5,888.63,698.06
2018,4,18,14,30,814.0,145.0,3.6,12.5,757.0,994.84,774.01
2018,4,18,14,45,866.0,118.5,3.6,12.45,740.5,1005.65,782.26
2018,4,18,15,0,918.0,92.0,3.6,12.4,724.0,1000.03,780.07
2018,4,18,15,15,904.5,90.0,3.6,12.4,679.5,965.52,757.68
2018,4,18,15,30,891.0,88.0,3.6,12.4,635.0,928.1,733.31
2018,4,18,15,45,873.0,84.5,3.55,12.2,585.5,882.25,702.86
2018,4,18,16,0,855.0,81.0,3.5,12.0,536.0,842.12,676.27
2018,4,18,16,15,830.5,77.0,3.45,11.85,483.0,785.98,637.19
2018,4,18,16,30,806.0,73.0,3.4,11.7,430.0,728.85,596.65
2018,4,18,16,45,769.0,69.0,3.3,11.55,375.0,662.0,547.41
2018,4,18,17,0,732.0,65.0,3.2,11.4,320.0,596.05,497.25
2018,4,18,17,15,640.5,62.0,3.1,11.1,258.0,501.56,420.57
2018,4,18,17,30,549.0,59.0,3.0,10.8,196.0,411.59,345.05
2018,4,18,17,45,447.0,52.0,2.9,10.5,146.0,319.39,265.32
2018,4,18,18,0,345.0,45.0,2.8,10.2,96.0,237.11,192.0
2018,4,18,18,15,240.0,32.0,2.75,9.95,61.0,157.32,117.09
2018,4,18,18,30,135.0,19.0,2.7,9.7,26.0,80.71,0.0
2018,4,18,18,45,67.5,9.5,2.65,9.45,13.0,28.61,0.0
2018,4,18,19,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,2.95,8.5,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,3.1,8.9,6.0,5.46,0.0
2018,4,19,5,45,184.5,19.0,3.2,9.25,34.0,16.09,0.0
2018,4,19,6,0,326.0,32.0,3.3,9.6,62.0,26.58,16.09
2018,4,19,6,15,428.5,40.5,3.5,9.9,107.0,32.4,23.05
2018,4,19,6,30,531.0,49.0,3.7,10.2,152.0,38.13,28.7
2018,4,19,6,45,591.5,56.5,3.85,10.5,203.5,42.74,33.1
2018,4,19,7,0,652.0,64.0,4.0,10.8,255.0,47.19,37.18
2018,4,19,7,15,694.0,69.5,4.1,11.0,308.5,49.85,39.51
2018,4,19,7,30,736.0,75.0,4.2,11.2,362.0,57.52,46.27
2018,4,19,7,45,765.0,79.0,4.25,11.4,414.5,85.49,50.43
2018,4,19,8,0,794.0,83.0,4.3,11.6,467.0,143.11,82.35
2018,4,19,8,15,817.0,86.0,4.35,11.85,517.5,202.43,128.65
2018,4,19,8,30,840.0,89.0,4.4,12.1,568.0,264.21,182.84
2018,4,19,8,45,857.0,92.5,4.4,12.3,615.5,326.86,239.91
2018,4,19,9,0,874.0,96.0,4.4,12.5,663.0,394.52,300.76
2018,4,19,9,15,887.5,98.0,4.4,12.7,705.5,455.79,355.41
2018,4,19,9,30,901.0,100.0,4.4,12.9,748.0,517.15,408.58
2018,4,19,9,45,911.5,102.0,4.35,13.15,785.0,576.76,458.52
2018,4,19,10,0,922.0,104.0,4.3,13.4,822.0,635.59,506.19
2018,4,19,10,15,930.5,105.5,4.3,13.55,852.5,691.67,550.7
2018,4,19,10,30,939.0,107.0,4.3,13.7,883.0,746.24,592.85
2018,4,19,10,45,900.0,129.0,4.3,13.9,888.5,782.94,619.69
2018,4,19,11,0,861.0,151.0,4.3,14.1,894.0,819.31,644.94
2018,4,19,11,15,890.0,139.5,4.45,14.2,918.5,863.68,677.06
2018,4,19,11,30,919.0,128.0,4.6,14.3,943.0,912.74,712.38
2018,4,19,11,45,932.0,122.5,4.75,14.4,954.0,951.81,740.43
2018,4,19,12,0,945.0,117.0,4.9,14.5,965.0,988.17,766.62
2018,4,19,12,15,791.5,183.5,5.1,14.55,893.0,946.1,737.91
2018,4,19,12,30,638.0,250.0,5.3,14.6,821.0,893.29,700.65
2018,4,19,12,45,687.0,230.5,5.5,14.6,839.5,938.17,735.68
2018,4,19,13,0,736.0,211.0,5.7,14.6,858.0,980.75,767.7
2018,4,19,13,15,765.0,195.0,5.85,14.6,855.5,1004.04,785.65
2018,4,19,13,30,794.0,179.0,6.0,14.6,853.0,1016.11,795.85
2018,4,19,13,45,824.5,160.0,6.1,14.55,842.5,1031.25,808.29
2018,4,19,14,0,855.0,141.0,6.2,14.5,832.0,1041.87,817.67
2018,4,19,14,15,882.0,124.5,6.2,14.45,813.0,1035.67,814.51
2018,4,19,14,30,909.0,108.0,6.2,14.4,794.0,1036.69,816.82
2018,4,19,14,45,896.5,106.0,6.2,14.3,754.0,1010.37,799.66
2018,4,19,15,0,884.0,104.0,6.2,14.2,714.0,980.76,780.24
2018,4,19,15,15,869.0,101.0,6.2,14.2,669.5,954.0,762.61
2018,4,19,15,30,854.0,98.0,6.2,14.2,625.0,914.64,735.57
2018,4,19,15,45,832.0,96.0,6.1,13.95,576.0,867.77,702.93
2018,4,19,16,0,810.0,94.0,6.0,13.7,527.0,819.09,668.58
2018,4,19,16,15,779.5,91.0,5.9,13.5,474.0,760.86,626.26
2018,4,19,16,30,749.0,88.0,5.8,13.3,421.0,702.15,582.85
2018,4,19,16,45,708.0,83.5,5.7,13.05,367.0,638.16,534.4
2018,4,19,17,0,667.0,79.0,5.6,12.8,313.0,571.73,481.48
2018,4,19,17,15,608.5,73.5,5.5,12.45,259.5,494.93,417.92
2018,4,19,17,30,550.0,68.0,5.4,12.1,206.0,422.14,355.53
2018,4,19,17,45,461.5,59.5,5.25,11.75,156.5,334.78,278.92
2018,4,19,18,0,373.0,51.0,5.1,11.4,107.0,255.54,207.46
2018,4,19,18,15,250.5,37.0,4.85,11.15,68.5,168.17,126.34
2018,4,19,18,30,128.0,23.0,4.6,10.9,30.0,83.96,0.0
2018,4,19,18,45,64.0,11.5,4.35,10.7,15.0,29.36,0.0
2018,4,19,19,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,20,5,15,16.0,3.0,2.65,9.7,3.0,0.0,0.0
2018,4,20,5,30,32.0,6.0,2.6,10.0,6.0,5.46,0.0
2018,4,20,5,45,119.0,19.0,2.6,10.3,29.0,15.03,0.0
2018,4,20,6,0,206.0,32.0,2.6,10.6,52.0,24.97,15.07
2018,4,20,6,15,318.0,45.0,2.6,10.85,97.5,34.68,25.04
2018,4,20,6,30,430.0,58.0,2.6,11.1,143.0,45.47,35.21
2018,4,20,6,45,349.0,77.0,2.6,11.35,159.5,56.91,45.75
2018,4,20,7,0,268.0,96.0,2.6,11.6,176.0,72.82,60.07
2018,4,20,7,15,234.0,119.5,2.55,11.9,199.0,88.19,73.63
2018,4,20,7,30,200.0,143.0,2.5,12.2,222.0,102.79,86.26
2018,4,20,7,45,239.0,161.0,2.45,12.5,268.0,125.23,95.19
2018,4,20,8,0,278.0,179.0,2.4,12.8,314.0,161.86,118.94
2018,4,20,8,15,371.5,177.0,2.45,13.05,378.0,193.93,140.1
2018,4,20,8,30,465.0,175.0,2.5,13.3,442.0,242.26,177.48
2018,4,20,8,45,594.5,159.5,2.55,13.6,529.0,301.81,224.9
2018,4,20,9,0,724.0,144.0,2.6,13.9,616.0,375.29,284.97
2018,4,20,9,15,803.0,124.5,2.65,14.1,679.0,441.66,340.81
2018,4,20,9,30,882.0,105.0,2.7,14.3,742.0,513.53,400.26
2018,4,20,9,45,897.0,104.0,2.75,14.55,779.0,571.84,448.24
2018,4,20,10,0,912.0,103.0,2.8,14.8,816.0,629.82,494.53
2018,4,20,10,15,919.0,104.5,2.85,14.95,845.5,684.32,537.02
2018,4,20,10,30,926.0,106.0,2.9,15.1,875.0,737.2,577.17
2018,4,20,10,45,931.5,106.5,3.0,15.3,897.0,786.19,612.69
2018,4,20,11,0,937.0,107.0,3.1,15.5,919.0,832.93,645.12
2018,4,20,11,15,940.0,107.5,3.1,15.65,933.0,875.17,673.62
2018,4,20,11,30,943.0,108.0,3.1,15.8,947.0,914.57,699.92
2018,4,20,11,45,920.5,120.0,3.15,15.9,943.5,939.49,716.61
2018,4,20,12,0,898.0,132.0,3.2,16.0,940.0,959.83,730.32
2018,4,20,12,15,908.0,126.5,3.3,16.05,942.0,989.42,750.95
2018,4,20,12,30,918.0,121.0,3.4,16.1,944.0,1015.83,769.37
2018,4,20,12,45,830.0,155.0,3.55,16.1,893.5,993.88,755.6
2018,4,20,13,0,742.0,189.0,3.7,16.1,843.0,963.21,736.14
2018,4,20,13,15,744.0,186.5,3.85,16.05,831.0,973.43,745.06
2018,4,20,13,30,746.0,184.0,4.0,16.0,819.0,980.28,751.45
2018,4,20,13,45,771.5,169.0,4.2,15.9,809.5,986.57,758.06
2018,4,20,14,0,797.0,154.0,4.4,15.8,800.0,996.88,767.92
2018,4,20,14,15,853.0,127.0,4.55,15.65,794.0,1020.15,787.03
2018,4,20,14,30,909.0,100.0,4.7,15.5,788.0,1027.22,794.98
2018,4,20,14,45,898.0,98.0,4.85,15.35,749.5,1002.24,780.68
2018,4,20,15,0,887.0,96.0,5.0,15.2,711.0,973.91,764.08
2018,4,20,15,15,863.0,97.0,5.0,15.2,664.0,933.75,737.21
2018,4,20,15,30,839.0,98.0,5.0,15.2,617.0,900.39,715.17
2018,4,20,15,45,821.0,94.0,5.2,14.7,569.0,855.11,686.65
2018,4,20,16,0,803.0,90.0,5.4,14.2,521.0,807.85,655.91
2018,4,20,16,15,787.0,84.5,5.45,13.95,472.5,758.73,621.63
2018,4,20,16,30,771.0,79.0,5.5,13.7,424.0,708.09,585.43
2018,4,20,16,45,736.5,74.5,5.5,13.45,371.0,643.95,537.49
2018,4,20,17,0,702.0,70.0,5.5,13.2,318.0,580.55,488.19
2018,4,20,17,15,651.0,64.5,5.4,12.85,265.0,510.33,430.14
2018,4,20,17,30,600.0,59.0,5.3,12.5,212.0,440.23,370.15
2018,4,20,17,45,491.0,53.0,5.2,12.15,159.0,342.89,285.43
2018,4,20,18,0,382.0,47.0,5.1,11.8,106.0,255.98,207.78
2018,4,20,18,15,222.5,33.5,4.9,11.55,64.5,151.01,113.75
2018,4,20,18,30,63.0,20.0,4.7,11.3,23.0,51.46,0.0
2018,4,20,18,45,31.5,10.0,4.55,11.05,11.5,18.38,0.0
2018,4,20,19,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,3.05,9.5,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,3.0,9.8,8.0,7.28,0.0
2018,4,21,5,45,174.5,21.5,3.0,10.15,36.5,17.06,0.0
2018,4,21,6,0,298.0,35.0,3.0,10.5,65.0,28.98,18.71
2018,4,21,6,15,395.0,45.0,2.9,10.7,109.5,36.01,26.29
2018,4,21,6,30,492.0,55.0,2.8,10.9,154.0,42.83,32.9
2018,4,21,6,45,561.0,61.5,2.75,11.15,206.0,46.4,36.34
2018,4,21,7,0,630.0,68.0,2.7,11.4,258.0,49.91,39.55
2018,4,21,7,15,675.0,73.0,2.55,11.65,311.5,52.06,41.4
2018,4,21,7,30,720.0,78.0,2.4,11.9,365.0,59.51,47.91
2018,4,21,7,45,752.5,82.0,2.25,12.1,418.0,90.23,53.04
2018,4,21,8,0,785.0,86.0,2.1,12.3,471.0,147.41,85.47
2018,4,21,8,15,808.0,89.0,1.95,12.6,521.5,206.11,131.17
2018,4,21,8,30,831.0,92.0,1.8,12.9,572.0,267.27,183.99
2018,4,21,8,45,849.5,94.0,1.7,13.2,618.5,328.47,238.42
2018,4,21,9,0,868.0,96.0,1.6,13.5,665.0,394.89,296.25
2018,4,21,9,15,882.0,97.5,1.5,13.85,707.0,455.43,347.92
2018,4,21,9,30,896.0,99.0,1.4,14.2,749.0,516.11,397.71
2018,4,21,9,45,907.0,99.5,1.3,14.6,784.5,574.21,443.43
2018,4,21,10,0,918.0,100.0,1.2,15.0,820.0,631.56,486.59
2018,4,21,10,15,925.0,101.0,1.15,15.4,849.0,685.8,526.1
2018,4,21,10,30,932.0,102.0,1.1,15.8,878.0,738.37,562.96
2018,4,21,10,45,937.0,103.0,1.0,16.25,900.0,787.59,594.23
2018,4,21,11,0,942.0,104.0,0.9,16.7,922.0,834.51,622.1
2018,4,21,11,15,945.0,104.5,1.0,17.0,936.5,876.82,649.87
2018,4,21,11,30,948.0,105.0,1.1,17.3,951.0,916.27,675.65
2018,4,21,11,45,949.0,105.5,1.2,17.6,957.0,950.92,698.23
2018,4,21,12,0,950.0,106.0,1.3,17.9,963.0,982.26,718.67
2018,4,21,12,15,949.5,106.0,1.55,17.95,961.5,1008.23,738.78
2018,4,21,12,30,949.0,106.0,1.8,18.0,960.0,1030.54,756.49
2018,4,21,12,45,947.0,105.5,2.05,18.05,950.0,1047.12,770.45
2018,4,21,13,0,945.0,105.0,2.3,18.1,940.0,1059.8,781.9
2018,4,21,13,15,941.0,105.0,2.5,18.0,922.5,1067.07,789.69
2018,4,21,13,30,937.0,105.0,2.7,17.9,905.0,1070.36,794.99
2018,4,21,13,45,930.5,104.0,2.95,17.85,879.5,1066.07,795.7
2018,4,21,14,0,924.0,103.0,3.2,17.8,854.0,1057.83,793.79
2018,4,21,14,15,915.0,102.5,3.35,17.65,822.0,1043.78,787.38
2018,4,21,14,30,906.0,102.0,3.5,17.5,790.0,1026.05,778.52
2018,4,21,14,45,889.0,103.0,3.65,17.35,750.0,998.65,763.01
2018,4,21,15,0,872.0,104.0,3.8,17.2,710.0,968.2,745.28
2018,4,21,15,15,862.5,99.5,3.8,17.2,667.5,935.67,724.56
2018,4,21,15,30,853.0,95.0,3.8,17.2,625.0,908.99,707.91
2018,4,21,15,45,828.0,94.0,4.0,16.85,575.5,860.72,677.59
2018,4,21,16,0,803.0,93.0,4.2,16.5,526.0,810.86,645.46
2018,4,21,16,15,777.0,89.5,4.25,16.15,475.0,756.0,608.18
2018,4,21,16,30,751.0,86.0,4.3,15.8,424.0,700.38,569.57
2018,4,21,16,45,716.0,81.5,4.35,15.5,371.5,640.37,526.34
2018,4,21,17,0,681.0,77.0,4.4,15.2,319.0,577.77,478.57
2018,4,21,17,15,631.0,70.5,4.4,14.75,266.0,504.6,419.9
2018,4,21,17,30,581.0,64.0,4.4,14.3,213.0,434.74,361.56
2018,4,21,17,45,504.5,55.5,4.4,13.8,163.5,352.43,290.74
2018,4,21,18,0,428.0,47.0,4.4,13.3,114.0,277.3,223.68
2018,4,21,18,15,304.0,35.5,4.3,13.0,74.0,187.54,141.9
2018,4,21,18,30,180.0,24.0,4.2,12.7,34.0,104.28,18.54
2018,4,21,18,45,90.0,12.0,4.1,12.4,17.0,37.4,0.0
2018,4,21,19,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,22,5,15,12.5,4.0,2.85,9.65,4.0,0.0,0.0
2018,4,22,5,30,25.0,8.0,2.9,10.0,8.0,7.28,0.0
2018,4,22,5,45,97.5,23.0,2.95,10.3,32.0,18.61,0.0
2018,4,22,6,0,170.0,38.0,3.0,10.6,56.0,29.52,19.41
2018,4,22,6,15,242.0,53.5,3.05,10.9,94.5,40.89,30.64
2018,4,22,6,30,314.0,69.0,3.1,11.2,133.0,51.85,40.96
2018,4,22,6,45,306.5,87.5,3.15,11.45,165.0,64.26,52.34
2018,4,22,7,0,299.0,106.0,3.2,11.7,197.0,79.75,66.24
2018,4,22,7,15,442.5,108.5,3.05,11.95,272.0,76.81,63.46
2018,4,22,7,30,586.0,111.0,2.9,12.2,347.0,77.98,64.27
2018,4,22,7,45,599.5,122.5,2.75,12.5,392.0,109.98,72.79
2018,4,22,8,0,613.0,134.0,2.6,12.8,437.0,162.01,104.62
2018,4,22,8,15,602.5,149.5,2.45,13.05,473.0,214.91,147.2
2018,4,22,8,30,592.0,165.0,2.3,13.3,509.0,266.47,192.2
2018,4,22,8,45,635.5,165.5,2.15,13.6,561.5,320.38,238.12
2018,4,22,9,0,679.0,166.0,2.0,13.9,614.0,379.06,287.78
2018,4,22,9,15,772.0,148.0,2.0,14.15,687.0,447.36,343.94
2018,4,22,9,30,865.0,130.0,2.0,14.4,760.0,527.08,407.99
2018,4,22,9,45,798.5,163.0,1.95,14.65,766.5,571.75,444.05
2018,4,22,10,0,732.0,196.0,1.9,14.9,773.0,607.04,471.41
2018,4,22,10,15,672.5,233.5,1.95,15.25,778.0,644.23,498.91
2018,4,22,10,30,613.0,271.0,2.0,15.6,783.0,674.05,519.91
2018,4,22,10,45,574.5,297.5,2.0,15.9,787.0,703.06,539.76
2018,4,22,11,0,536.0,324.0,2.0,16.2,791.0,727.95,556.07
2018,4,22,11,15,506.5,342.5,2.05,16.45,789.5,748.61,569.78
2018,4,22,11,30,477.0,361.0,2.1,16.7,788.0,765.67,580.75
2018,4,22,11,45,535.5,340.5,2.2,16.95,823.0,821.02,620.74
2018,4,22,12,0,594.0,320.0,2.3,17.2,858.0,877.08,660.45
2018,4,22,12,15,658.0,283.5,2.4,17.4,878.0,924.4,694.5
2018,4,22,12,30,722.0,247.0,2.5,17.6,898.0,970.7,727.39
2018,4,22,12,45,821.5,191.0,2.6,17.75,924.5,1021.4,761.45
2018,4,22,13,0,921.0,135.0,2.7,17.9,951.0,1066.53,791.62
2018,4,22,13,15,924.5,130.5,2.8,17.9,936.0,1076.85,799.51
2018,4,22,13,30,928.0,126.0,2.9,17.9,921.0,1083.23,805.33
2018,4,22,13,45,930.0,120.5,3.05,17.95,898.0,1083.01,807.33
2018,4,22,14,0,932.0,115.0,3.2,18.0,875.0,1078.68,806.76
2018,4,22,14,15,920.0,115.0,3.3,18.0,841.0,1062.21,797.94
2018,4,22,14,30,908.0,115.0,3.4,18.0,807.0,1042.1,786.8
2018,4,22,14,45,897.5,113.0,3.5,17.95,768.5,1017.75,772.95
2018,4,22,15,0,887.0,111.0,3.6,17.9,730.0,990.05,756.75
2018,4,22,15,15,872.0,108.5,3.6,17.9,685.5,964.01,740.81
2018,4,22,15,30,857.0,106.0,3.6,17.9,641.0,925.13,715.84
2018,4,22,15,45,835.5,103.5,3.6,17.7,591.5,877.97,685.38
2018,4,22,16,0,814.0,101.0,3.6,17.5,542.0,828.95,653.15
2018,4,22,16,15,785.5,97.0,3.7,17.2,489.0,771.0,614.46
2018,4,22,16,30,757.0,93.0,3.8,16.9,436.0,716.6,577.41
2018,4,22,16,45,718.5,88.0,3.85,16.55,381.0,649.62,529.55
2018,4,22,17,0,680.0,83.0,3.9,16.2,326.0,583.8,479.71
2018,4,22,17,15,618.5,76.5,3.95,15.65,270.5,503.33,416.13
2018,4,22,17,30,557.0,70.0,4.0,15.1,215.0,427.23,353.54
2018,4,22,17,45,461.0,61.5,4.0,14.5,163.0,335.71,275.93
2018,4,22,18,0,365.0,53.0,4.0,13.9,111.0,252.49,203.16
2018,4,22,18,15,250.5,39.5,3.95,13.55,72.5,169.73,128.63
2018,4,22,18,30,136.0,26.0,3.9,13.2,34.0,91.77,25.38
2018,4,22,18,45,68.0,13.0,3.85,12.85,17.0,31.81,0.0
2018,4,22,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,11.25,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,11.4,7.0,6.37,0.0
2018,4,23,5,45,44.5,22.5,0.95,11.55,27.0,18.76,0.88
2018,4,23,6,0,80.0,38.0,0.9,11.7,47.0,31.24,21.03
2018,4,23,6,15,114.0,57.0,0.8,11.95,77.0,44.54,33.85
2018,4,23,6,30,148.0,76.0,0.7,12.2,107.0,58.36,46.66
2018,4,23,6,45,207.0,94.0,0.65,12.4,150.5,71.16,58.3
2018,4,23,7,0,266.0,112.0,0.6,12.6,194.0,83.57,69.31
2018,4,23,7,15,323.0,125.5,0.5,12.95,243.5,92.63,77.05
2018,4,23,7,30,380.0,139.0,0.4,13.3,293.0,95.34,79.05
2018,4,23,7,45,453.0,145.5,0.3,13.6,353.5,120.22,83.89
2018,4,23,8,0,526.0,152.0,0.2,13.9,414.0,166.36,110.25
2018,4,23,8,15,544.0,161.5,0.25,14.2,456.5,214.23,146.66
2018,4,23,8,30,562.0,171.0,0.3,14.5,499.0,264.2,187.85
2018,4,23,8,45,616.5,172.5,0.35,14.8,558.5,321.17,234.3
2018,4,23,9,0,671.0,174.0,0.4,15.1,618.0,383.52,284.9
2018,4,23,9,15,738.5,159.0,0.45,15.55,676.0,443.34,332.79
2018,4,23,9,30,806.0,144.0,0.5,16.0,734.0,511.91,386.22
2018,4,23,9,45,854.0,129.5,0.5,16.4,781.0,572.89,432.57
2018,4,23,10,0,902.0,115.0,0.5,16.8,828.0,636.9,479.65
2018,4,23,10,15,909.0,116.5,0.5,17.2,857.0,690.77,517.79
2018,4,23,10,30,916.0,118.0,0.5,17.6,886.0,743.02,553.61
2018,4,23,10,45,920.5,119.5,0.5,17.95,908.0,791.59,585.26
