Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,0,925.0,121.0,0.5,18.3,930.0,837.88,613.56
2018,4,23,11,15,927.0,122.0,0.6,18.45,943.5,879.2,640.65
2018,4,23,11,30,929.0,123.0,0.7,18.6,957.0,917.65,665.88
2018,4,23,11,45,929.0,124.0,0.85,18.8,962.5,951.32,688.89
2018,4,23,12,0,929.0,125.0,1.0,19.0,968.0,981.71,709.86
2018,4,23,12,15,926.5,126.0,1.15,19.05,965.5,1006.34,727.63
2018,4,23,12,30,924.0,127.0,1.3,19.1,963.0,1027.35,743.23
2018,4,23,12,45,899.0,139.5,1.45,19.15,945.5,1033.97,749.82
2018,4,23,13,0,874.0,152.0,1.6,19.2,928.0,1048.54,761.65
2018,4,23,13,15,784.5,195.5,1.75,19.05,882.0,1014.3,742.81
2018,4,23,13,30,695.0,239.0,1.9,18.9,836.0,985.58,727.68
2018,4,23,13,45,642.0,255.0,2.05,18.8,794.0,952.15,708.19
2018,4,23,14,0,589.0,271.0,2.2,18.7,752.0,911.84,683.16
2018,4,23,14,15,572.0,263.5,2.35,18.45,716.0,885.23,668.45
2018,4,23,14,30,555.0,256.0,2.5,18.2,680.0,856.15,651.58
2018,4,23,14,45,530.5,249.5,2.6,18.0,638.5,818.61,627.84
2018,4,23,15,0,506.0,243.0,2.7,17.8,597.0,779.41,602.56
2018,4,23,15,15,439.0,246.5,2.7,17.8,540.0,709.96,553.01
2018,4,23,15,30,372.0,250.0,2.7,17.8,483.0,625.84,492.24
2018,4,23,15,45,327.0,237.5,2.95,17.2,430.5,562.55,447.94
2018,4,23,16,0,282.0,225.0,3.2,16.6,378.0,500.89,403.19
2018,4,23,16,15,237.5,205.0,3.25,16.2,325.5,432.96,351.64
2018,4,23,16,30,193.0,185.0,3.3,15.8,273.0,353.55,289.78
2018,4,23,16,45,337.5,145.0,3.4,15.4,276.0,418.01,345.93
2018,4,23,17,0,482.0,105.0,3.5,15.0,279.0,468.17,388.72
2018,4,23,17,15,469.0,90.0,3.5,14.55,237.0,418.76,348.65
2018,4,23,17,30,456.0,75.0,3.5,14.1,195.0,373.85,310.87
2018,4,23,17,45,390.0,64.0,3.5,13.65,150.5,297.7,245.55
2018,4,23,18,0,324.0,53.0,3.5,13.2,106.0,232.79,187.81
2018,4,23,18,15,218.5,39.0,3.4,12.95,69.0,155.33,118.25
2018,4,23,18,30,113.0,25.0,3.3,12.7,32.0,82.71,29.48
2018,4,23,18,45,56.5,12.5,3.2,12.4,16.0,27.95,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.9,2.0,1.82,0.0
2018,4,24,5,45,0.0,8.0,2.15,10.1,8.0,7.02,0.0
2018,4,24,6,0,0.0,14.0,2.2,10.3,14.0,12.3,4.97
2018,4,24,6,15,0.0,23.0,2.15,10.4,23.0,20.24,12.45
2018,4,24,6,30,0.0,32.0,2.1,10.5,32.0,28.19,19.87
2018,4,24,6,45,0.0,42.0,2.05,10.6,42.0,37.03,28.02
2018,4,24,7,0,0.0,52.0,2.0,10.7,52.0,45.9,36.05
2018,4,24,7,15,0.0,62.0,1.95,10.85,62.0,54.77,43.97
2018,4,24,7,30,0.0,72.0,1.9,11.0,72.0,63.67,51.77
2018,4,24,7,45,3.0,107.0,1.9,11.1,108.5,92.91,73.94
2018,4,24,8,0,6.0,142.0,1.9,11.2,145.0,122.08,97.94
2018,4,24,8,15,23.0,178.5,1.9,11.3,191.5,155.44,124.46
2018,4,24,8,30,40.0,215.0,1.9,11.4,238.0,186.42,148.86
2018,4,24,8,45,79.0,245.0,1.95,11.55,296.0,226.46,180.05
2018,4,24,9,0,118.0,275.0,2.0,11.7,354.0,269.1,213.57
2018,4,24,9,15,269.5,270.5,2.05,11.85,464.5,338.24,267.24
2018,4,24,9,30,421.0,266.0,2.1,12.0,575.0,426.91,336.88
2018,4,24,9,45,521.0,238.5,2.2,12.15,639.5,486.62,384.68
2018,4,24,10,0,621.0,211.0,2.3,12.3,704.0,555.73,439.55
2018,4,24,10,15,440.5,293.0,2.35,12.4,649.0,547.16,431.77
2018,4,24,10,30,260.0,375.0,2.4,12.5,594.0,518.67,407.82
2018,4,24,10,45,288.0,377.0,2.5,12.6,625.0,559.15,439.22
2018,4,24,11,0,316.0,379.0,2.6,12.7,656.0,601.23,471.13
2018,4,24,11,15,318.0,375.0,2.65,12.75,657.5,617.81,483.54
2018,4,24,11,30,320.0,371.0,2.7,12.8,659.0,633.22,495.2
2018,4,24,11,45,505.0,307.0,2.75,12.85,765.0,761.95,593.56
2018,4,24,12,0,690.0,243.0,2.8,12.9,871.0,892.67,689.86
2018,4,24,12,15,673.0,250.0,2.9,12.95,861.5,906.22,698.63
2018,4,24,12,30,656.0,257.0,3.0,13.0,852.0,916.26,706.02
2018,4,24,12,45,661.0,253.0,3.1,13.05,847.0,933.67,719.24
2018,4,24,13,0,666.0,249.0,3.2,13.1,842.0,948.16,730.41
2018,4,24,13,15,578.5,288.5,3.35,13.05,796.5,906.76,700.7
2018,4,24,13,30,491.0,328.0,3.5,13.0,751.0,866.08,671.29
2018,4,24,13,45,620.5,260.5,3.6,13.0,779.5,935.33,725.96
2018,4,24,14,0,750.0,193.0,3.7,13.0,808.0,997.14,771.4
2018,4,24,14,15,823.0,154.0,3.75,12.9,804.5,1017.76,786.97
2018,4,24,14,30,896.0,115.0,3.8,12.8,801.0,1029.12,796.65
2018,4,24,14,45,864.0,120.0,3.8,12.7,755.0,1002.24,779.61
2018,4,24,15,0,832.0,125.0,3.8,12.6,709.0,962.15,753.55
2018,4,24,15,15,824.5,118.5,3.8,12.6,667.0,929.8,732.63
2018,4,24,15,30,817.0,112.0,3.8,12.6,625.0,894.42,709.34
2018,4,24,15,45,800.5,108.5,3.75,12.35,579.0,851.7,680.89
2018,4,24,16,0,784.0,105.0,3.7,12.1,533.0,806.94,650.6
2018,4,24,16,15,755.5,99.0,3.65,11.95,479.5,751.91,611.9
2018,4,24,16,30,727.0,93.0,3.6,11.8,426.0,692.34,569.02
2018,4,24,16,45,621.5,97.5,3.55,11.65,357.5,589.42,490.42
2018,4,24,17,0,516.0,102.0,3.5,11.5,289.0,492.87,413.02
2018,4,24,17,15,314.5,101.5,3.5,11.3,210.0,334.91,282.18
2018,4,24,17,30,113.0,101.0,3.5,11.1,131.0,181.39,151.09
2018,4,24,17,45,84.0,80.0,3.45,10.9,99.5,137.62,112.91
2018,4,24,18,0,55.0,59.0,3.4,10.7,68.0,96.5,76.43
2018,4,24,18,15,37.5,41.0,3.3,10.55,46.0,60.55,44.08
2018,4,24,18,30,20.0,23.0,3.2,10.4,24.0,31.3,10.22
2018,4,24,18,45,13.5,12.5,3.1,10.25,13.0,15.33,0.0
2018,4,24,19,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,10.05,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,25,5,30,6.0,4.0,2.7,8.1,4.0,3.64,0.0
2018,4,25,5,45,28.0,13.0,2.75,8.2,16.0,11.5,1.02
2018,4,25,6,0,50.0,22.0,2.8,8.3,28.0,18.11,10.18
2018,4,25,6,15,75.5,32.5,2.7,8.4,46.5,26.33,18.08
2018,4,25,6,30,101.0,43.0,2.6,8.5,65.0,34.31,25.63
2018,4,25,6,45,50.5,55.5,2.45,8.55,66.5,46.29,36.69
2018,4,25,7,0,0.0,68.0,2.3,8.6,68.0,59.77,48.96
2018,4,25,7,15,0.0,85.5,2.2,8.8,85.5,74.35,62.0
2018,4,25,7,30,0.0,103.0,2.1,9.0,103.0,88.76,74.67
2018,4,25,7,45,3.0,133.0,1.95,9.15,134.5,113.12,91.62
2018,4,25,8,0,6.0,163.0,1.8,9.3,166.0,138.28,112.18
2018,4,25,8,15,34.0,201.5,1.8,9.55,221.5,169.63,136.45
2018,4,25,8,30,62.0,240.0,1.8,9.8,277.0,210.02,168.14
2018,4,25,8,45,96.5,267.5,1.75,10.1,330.0,248.63,198.17
2018,4,25,9,0,131.0,295.0,1.7,10.4,383.0,288.94,229.71
2018,4,25,9,15,214.0,294.0,1.8,10.65,447.5,336.03,266.55
2018,4,25,9,30,297.0,293.0,1.9,10.9,512.0,390.21,309.5
2018,4,25,9,45,330.0,300.5,1.95,11.15,554.5,435.75,345.55
2018,4,25,10,0,363.0,308.0,2.0,11.4,597.0,484.3,383.48
2018,4,25,10,15,429.5,305.0,2.1,11.65,659.0,550.4,434.62
2018,4,25,10,30,496.0,302.0,2.2,11.9,721.0,620.73,488.05
2018,4,25,10,45,636.5,246.5,2.3,12.1,797.5,704.26,552.23
2018,4,25,11,0,777.0,191.0,2.4,12.3,874.0,792.52,618.83
2018,4,25,11,15,826.0,168.5,2.55,12.45,905.0,846.58,657.49
2018,4,25,11,30,875.0,146.0,2.7,12.6,936.0,892.94,689.97
2018,4,25,11,45,895.0,136.5,2.8,12.7,949.0,932.99,717.68
2018,4,25,12,0,915.0,127.0,2.9,12.8,962.0,970.74,743.77
2018,4,25,12,15,915.5,126.0,3.05,12.8,960.0,995.77,761.85
2018,4,25,12,30,916.0,125.0,3.2,12.8,958.0,1017.31,777.75
2018,4,25,12,45,915.0,123.5,3.3,12.85,948.0,1033.29,789.41
2018,4,25,13,0,914.0,122.0,3.4,12.9,938.0,1045.53,798.7
2018,4,25,13,15,901.0,125.5,3.5,12.85,917.0,1047.04,801.14
2018,4,25,13,30,888.0,129.0,3.6,12.8,896.0,1044.69,801.17
2018,4,25,13,45,858.5,138.5,3.65,12.7,862.5,1028.09,791.3
2018,4,25,14,0,829.0,148.0,3.7,12.6,829.0,1020.45,787.83
2018,4,25,14,15,850.5,132.5,3.8,12.5,808.0,1021.32,790.67
2018,4,25,14,30,872.0,117.0,3.9,12.4,787.0,1006.91,782.92
2018,4,25,14,45,858.5,116.0,3.95,12.35,748.5,991.65,774.29
2018,4,25,15,0,845.0,115.0,4.0,12.3,710.0,962.6,755.95
2018,4,25,15,15,830.0,112.0,4.0,12.3,666.5,926.88,732.42
2018,4,25,15,30,815.0,109.0,4.0,12.3,623.0,888.53,706.87
2018,4,25,15,45,792.0,106.5,4.05,12.05,574.5,841.33,675.46
2018,4,25,16,0,769.0,104.0,4.1,11.8,526.0,792.53,642.35
2018,4,25,16,15,674.5,114.0,4.1,11.6,458.5,703.74,577.74
2018,4,25,16,30,580.0,124.0,4.1,11.4,391.0,614.65,510.38
2018,4,25,16,45,536.5,115.0,4.1,11.25,338.5,546.84,457.73
2018,4,25,17,0,493.0,106.0,4.1,11.1,286.0,475.83,400.96
2018,4,25,17,15,453.0,94.0,4.05,10.9,239.5,412.59,348.75
2018,4,25,17,30,413.0,82.0,4.0,10.7,193.0,352.29,297.25
2018,4,25,17,45,331.5,70.0,3.95,10.5,146.5,273.67,228.71
2018,4,25,18,0,250.0,58.0,3.9,10.3,100.0,203.6,166.25
2018,4,25,18,15,162.5,42.0,3.85,10.15,65.5,126.66,97.62
2018,4,25,18,30,75.0,26.0,3.8,10.0,31.0,64.95,30.54
2018,4,25,18,45,39.5,13.5,3.7,9.9,16.0,23.85,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,8.25,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.4,4.0,3.64,0.0
2018,4,26,5,45,27.0,12.5,3.3,8.5,15.5,11.11,1.56
2018,4,26,6,0,49.0,21.0,3.4,8.6,27.0,17.33,9.54
2018,4,26,6,15,64.0,30.0,3.35,8.7,41.5,24.37,16.31
2018,4,26,6,30,79.0,39.0,3.3,8.8,56.0,31.19,22.77
2018,4,26,6,45,39.5,49.0,3.3,8.9,57.5,41.27,32.07
2018,4,26,7,0,0.0,59.0,3.3,9.0,59.0,52.11,41.93
2018,4,26,7,15,0.0,68.5,3.3,9.15,68.5,60.55,49.46
2018,4,26,7,30,0.0,78.0,3.3,9.3,78.0,68.94,56.83
2018,4,26,7,45,0.0,85.5,3.3,9.45,85.5,75.47,59.57
2018,4,26,8,0,0.0,93.0,3.3,9.6,93.0,82.02,64.9
2018,4,26,8,15,10.0,145.0,3.3,9.85,151.0,126.91,102.07
2018,4,26,8,30,20.0,197.0,3.3,10.1,209.0,172.68,139.38
2018,4,26,8,45,27.0,230.5,3.35,10.3,248.0,200.04,161.28
2018,4,26,9,0,34.0,264.0,3.4,10.5,287.0,233.22,187.85
2018,4,26,9,15,29.5,268.5,3.45,10.7,289.5,240.17,193.17
2018,4,26,9,30,25.0,273.0,3.5,10.9,292.0,248.46,199.54
2018,4,26,9,45,59.0,283.5,3.55,11.1,330.0,277.35,222.62
2018,4,26,10,0,93.0,294.0,3.6,11.3,368.0,313.33,251.45
2018,4,26,10,15,183.0,302.5,3.7,11.4,455.0,386.8,310.79
2018,4,26,10,30,273.0,311.0,3.8,11.5,542.0,471.35,378.1
2018,4,26,10,45,322.5,326.5,3.9,11.65,606.0,539.13,430.8
2018,4,26,11,0,372.0,342.0,4.0,11.8,670.0,616.23,489.75
2018,4,26,11,15,528.5,287.0,4.1,11.9,761.0,715.4,567.53
2018,4,26,11,30,685.0,232.0,4.2,12.0,852.0,824.24,650.94
2018,4,26,11,45,807.5,174.5,4.3,12.05,910.0,900.16,706.54
2018,4,26,12,0,930.0,117.0,4.4,12.1,968.0,974.79,759.65
2018,4,26,12,15,930.0,117.5,4.45,12.15,966.5,1000.98,777.83
2018,4,26,12,30,930.0,118.0,4.5,12.2,965.0,1023.65,793.97
2018,4,26,12,45,929.0,117.0,4.55,12.2,955.5,1040.21,806.12
2018,4,26,13,0,928.0,116.0,4.6,12.2,946.0,1053.0,815.81
2018,4,26,13,15,915.5,120.0,4.65,12.2,925.5,1055.56,818.55
2018,4,26,13,30,903.0,124.0,4.7,12.2,905.0,1054.23,818.8
2018,4,26,13,45,897.5,122.0,4.75,12.25,880.0,1049.87,816.94
2018,4,26,14,0,892.0,120.0,4.8,12.3,855.0,1041.7,812.56
2018,4,26,14,15,875.5,122.0,4.8,12.25,820.5,1023.06,800.79
2018,4,26,14,30,859.0,124.0,4.8,12.2,786.0,1012.05,794.59
2018,4,26,14,45,834.0,126.5,4.8,12.2,743.5,979.07,772.6
2018,4,26,15,0,809.0,129.0,4.8,12.2,701.0,943.35,748.69
2018,4,26,15,15,818.0,118.0,4.8,12.2,665.5,921.92,735.11
2018,4,26,15,30,827.0,107.0,4.8,12.2,630.0,896.52,718.54
2018,4,26,15,45,794.0,107.0,4.8,12.05,578.0,843.07,681.48
2018,4,26,16,0,761.0,107.0,4.8,11.9,526.0,788.57,643.2
2018,4,26,16,15,758.5,97.5,4.8,11.75,482.0,747.49,614.54
2018,4,26,16,30,756.0,88.0,4.8,11.6,438.0,703.89,583.36
2018,4,26,16,45,721.0,83.5,4.8,11.45,385.0,643.68,538.42
2018,4,26,17,0,686.0,79.0,4.8,11.3,332.0,580.99,489.1
2018,4,26,17,15,592.5,77.5,4.8,11.15,271.5,486.32,411.1
2018,4,26,17,30,499.0,76.0,4.8,11.0,211.0,398.77,336.74
2018,4,26,17,45,327.5,67.0,4.75,10.8,148.0,267.4,223.82
2018,4,26,18,0,156.0,58.0,4.7,10.6,85.0,149.52,121.34
2018,4,26,18,15,107.5,41.5,4.6,10.45,57.0,102.72,78.71
2018,4,26,18,30,59.0,25.0,4.5,10.3,29.0,57.69,29.18
2018,4,26,18,45,34.0,13.5,4.4,10.15,15.5,22.23,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,10.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,5,15,29.5,5.5,2.2,11.3,6.5,0.0,0.0
2018,4,27,5,30,59.0,11.0,2.2,11.6,13.0,10.01,0.0
2018,4,27,5,45,198.0,26.0,2.25,11.9,48.0,20.45,8.52
2018,4,27,6,0,337.0,41.0,2.3,12.2,83.0,33.5,23.43
2018,4,27,6,15,359.0,49.5,2.3,12.4,113.5,38.81,28.88
2018,4,27,6,30,381.0,58.0,2.3,12.6,144.0,43.9,33.78
2018,4,27,6,45,204.0,74.5,2.35,12.8,122.0,57.59,46.18
2018,4,27,7,0,27.0,91.0,2.4,13.0,100.0,75.7,62.28
2018,4,27,7,15,18.5,95.0,2.35,13.15,101.5,79.41,65.4
2018,4,27,7,30,10.0,99.0,2.3,13.3,103.0,85.83,70.83
2018,4,27,7,45,30.5,122.5,2.25,13.4,137.5,103.06,80.9
2018,4,27,8,0,51.0,146.0,2.2,13.5,172.0,126.69,98.88
2018,4,27,8,15,37.5,149.0,2.2,13.65,169.0,131.71,103.18
2018,4,27,8,30,24.0,152.0,2.2,13.8,166.0,134.71,106.01
2018,4,27,8,45,15.0,147.0,2.15,13.95,156.0,132.9,104.61
2018,4,27,9,0,6.0,142.0,2.1,14.1,146.0,126.8,99.57
2018,4,27,9,15,14.0,185.0,2.15,14.25,195.0,167.48,132.29
2018,4,27,9,30,22.0,228.0,2.2,14.4,244.0,207.77,164.23
2018,4,27,9,45,45.0,261.5,2.25,14.5,297.0,251.42,198.64
2018,4,27,10,0,68.0,295.0,2.3,14.6,350.0,298.19,235.24
2018,4,27,10,15,91.5,333.0,2.4,14.7,409.5,352.17,277.09
2018,4,27,10,30,115.0,371.0,2.5,14.8,469.0,412.33,323.12
2018,4,27,10,45,148.5,375.5,2.55,14.9,505.0,451.07,352.84
2018,4,27,11,0,182.0,380.0,2.6,15.0,541.0,492.35,384.41
2018,4,27,11,15,210.5,379.0,2.65,15.05,568.0,532.92,415.16
2018,4,27,11,30,239.0,378.0,2.7,15.1,595.0,569.87,443.11
2018,4,27,11,45,362.5,344.5,2.75,15.15,676.0,670.09,519.49
2018,4,27,12,0,486.0,311.0,2.8,15.2,757.0,768.16,592.45
2018,4,27,12,15,560.5,284.5,2.85,15.25,797.5,831.99,639.01
2018,4,27,12,30,635.0,258.0,2.9,15.3,838.0,895.91,685.34
2018,4,27,12,45,601.5,267.0,3.0,15.3,811.5,887.7,679.43
2018,4,27,13,0,568.0,276.0,3.1,15.3,785.0,875.72,671.5
2018,4,27,13,15,532.5,279.0,3.2,15.3,749.0,849.18,653.57
2018,4,27,13,30,497.0,282.0,3.3,15.3,713.0,822.92,635.68
2018,4,27,13,45,556.0,256.5,3.4,15.25,726.0,864.43,668.21
2018,4,27,14,0,615.0,231.0,3.5,15.2,739.0,899.25,695.6
2018,4,27,14,15,644.5,212.5,3.6,15.15,727.0,907.53,703.23
2018,4,27,14,30,674.0,194.0,3.7,15.1,715.0,911.81,708.09
2018,4,27,14,45,732.5,167.0,3.8,15.0,708.0,930.68,723.58
2018,4,27,15,0,791.0,140.0,3.9,14.9,701.0,937.58,730.71
2018,4,27,15,15,787.5,134.0,3.9,14.9,663.5,910.58,713.19
2018,4,27,15,30,784.0,128.0,3.9,14.9,626.0,880.47,693.66
2018,4,27,15,45,763.5,123.5,4.05,14.65,578.0,839.33,667.36
2018,4,27,16,0,743.0,119.0,4.2,14.4,530.0,791.3,635.47
2018,4,27,16,15,716.0,114.0,4.25,14.2,479.5,736.12,597.22
2018,4,27,16,30,689.0,109.0,4.3,14.0,429.0,680.47,557.73
2018,4,27,16,45,652.0,102.5,4.4,13.8,376.5,615.73,509.56
2018,4,27,17,0,615.0,96.0,4.5,13.6,324.0,552.17,460.06
2018,4,27,17,15,564.0,88.0,4.5,13.35,272.0,479.73,401.36
2018,4,27,17,30,513.0,80.0,4.5,13.1,220.0,410.69,343.42
2018,4,27,17,45,439.0,70.0,4.5,12.85,171.5,329.02,273.11
2018,4,27,18,0,365.0,60.0,4.5,12.6,123.0,258.93,210.63
2018,4,27,18,15,258.5,46.0,4.35,12.4,83.0,178.84,138.93
2018,4,27,18,30,152.0,32.0,4.2,12.2,43.0,107.21,61.65
2018,4,27,18,45,79.0,17.0,4.05,11.95,22.5,38.56,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.7,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,5,15,1.5,4.5,3.1,11.5,4.5,0.0,0.0
2018,4,28,5,30,3.0,9.0,3.2,11.7,9.0,8.19,0.0
2018,4,28,5,45,27.5,23.5,3.35,11.95,27.0,19.9,8.9
2018,4,28,6,0,52.0,38.0,3.5,12.2,45.0,31.65,21.9
2018,4,28,6,15,81.5,54.5,3.55,12.4,70.5,44.66,34.08
2018,4,28,6,30,111.0,71.0,3.6,12.6,96.0,57.4,45.84
2018,4,28,6,45,77.5,83.0,3.7,12.75,102.5,66.46,54.1
2018,4,28,7,0,44.0,95.0,3.8,12.9,109.0,78.71,64.98
2018,4,28,7,15,22.0,100.0,3.8,13.05,107.0,83.09,68.7
2018,4,28,7,30,0.0,105.0,3.8,13.2,105.0,90.47,74.97
2018,4,28,7,45,8.5,133.5,3.85,13.3,138.0,114.07,90.86
2018,4,28,8,0,17.0,162.0,3.9,13.4,171.0,139.12,110.84
2018,4,28,8,15,11.0,159.0,3.9,13.55,165.0,138.37,110.02
2018,4,28,8,30,5.0,156.0,3.9,13.7,159.0,136.28,108.18
2018,4,28,8,45,32.5,221.0,3.9,13.85,243.0,194.57,154.72
2018,4,28,9,0,60.0,286.0,3.9,14.0,327.0,259.67,206.28
2018,4,28,9,15,63.5,306.5,3.95,14.1,352.0,284.57,225.87
2018,4,28,9,30,67.0,327.0,4.0,14.2,377.0,310.15,245.93
2018,4,28,9,45,119.0,345.0,4.05,14.3,439.0,359.92,285.08
2018,4,28,10,0,171.0,363.0,4.1,14.4,501.0,416.92,329.77
2018,4,28,10,15,174.0,375.0,4.1,14.45,519.5,442.84,349.71
2018,4,28,10,30,177.0,387.0,4.1,14.5,538.0,468.84,369.59
2018,4,28,10,45,133.0,394.0,4.15,14.55,509.0,455.87,358.78
2018,4,28,11,0,89.0,401.0,4.2,14.6,480.0,433.17,340.41
2018,4,28,11,15,110.0,422.5,4.2,14.6,521.5,484.21,379.67
2018,4,28,11,30,131.0,444.0,4.2,14.6,563.0,531.55,415.54
2018,4,28,11,45,136.0,449.0,4.2,14.65,573.5,550.55,429.61
2018,4,28,12,0,141.0,454.0,4.2,14.7,584.0,569.36,443.63
2018,4,28,12,15,252.5,432.5,4.3,14.7,664.0,673.6,524.49
2018,4,28,12,30,364.0,411.0,4.4,14.7,744.0,771.01,598.77
2018,4,28,12,45,388.0,388.5,4.45,14.7,740.0,783.47,608.85
2018,4,28,13,0,412.0,366.0,4.5,14.7,736.0,807.49,627.57
2018,4,28,13,15,256.0,387.0,4.55,14.6,615.5,667.34,522.03
2018,4,28,13,30,100.0,408.0,4.6,14.5,495.0,504.41,396.44
2018,4,28,13,45,115.5,400.0,4.65,14.45,497.5,531.84,419.0
2018,4,28,14,0,131.0,392.0,4.7,14.4,500.0,541.95,427.91
2018,4,28,14,15,142.0,369.5,4.75,14.35,483.0,530.82,420.89
2018,4,28,14,30,153.0,347.0,4.8,14.3,466.0,518.46,413.01
2018,4,28,14,45,223.0,316.0,4.85,14.2,479.5,570.54,456.44
2018,4,28,15,0,293.0,285.0,4.9,14.1,493.0,601.13,483.35
2018,4,28,15,15,338.0,263.5,4.9,14.1,489.5,614.4,495.91
2018,4,28,15,30,383.0,242.0,4.9,14.1,486.0,623.81,505.6
2018,4,28,15,45,505.0,191.5,5.0,13.85,487.5,680.83,554.57
2018,4,28,16,0,627.0,141.0,5.1,13.6,489.0,717.83,587.35
2018,4,28,16,15,685.0,116.0,5.15,13.45,463.5,712.82,585.74
2018,4,28,16,30,743.0,91.0,5.2,13.3,438.0,696.27,575.38
2018,4,28,16,45,713.0,85.5,5.2,13.15,386.5,639.24,532.79
2018,4,28,17,0,683.0,80.0,5.2,13.0,335.0,579.15,485.5
2018,4,28,17,15,632.0,74.5,5.15,12.8,282.0,506.73,426.12
2018,4,28,17,30,581.0,69.0,5.1,12.6,229.0,437.65,367.53
2018,4,28,17,45,505.5,61.0,5.05,12.4,179.0,356.7,297.16
2018,4,28,18,0,430.0,53.0,5.0,12.2,129.0,282.68,230.79
2018,4,28,18,15,319.5,42.0,4.9,12.05,88.0,198.82,155.31
2018,4,28,18,30,209.0,31.0,4.8,11.9,47.0,126.36,77.01
2018,4,28,18,45,110.0,16.5,4.65,11.75,24.5,47.15,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.6,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,2.0,4.4,11.15,2.0,0.0,0.0
2018,4,29,5,30,4.0,4.0,4.6,11.3,4.0,3.64,0.0
2018,4,29,5,45,2.0,6.0,4.8,11.5,6.0,5.37,0.0
2018,4,29,6,0,0.0,8.0,5.0,11.7,8.0,7.02,0.48
2018,4,29,6,15,0.0,12.5,5.05,11.8,12.5,10.97,4.16
2018,4,29,6,30,0.0,17.0,5.1,11.9,17.0,14.94,7.83
2018,4,29,6,45,0.0,32.0,5.15,11.95,32.0,28.18,19.85
2018,4,29,7,0,0.0,47.0,5.2,12.0,47.0,41.46,31.82
2018,4,29,7,15,3.5,78.5,5.25,12.1,80.0,68.99,56.4
2018,4,29,7,30,7.0,110.0,5.3,12.2,113.0,94.43,78.8
2018,4,29,7,45,4.0,125.0,5.3,12.3,127.0,107.38,85.74
2018,4,29,8,0,1.0,140.0,5.3,12.4,141.0,120.26,96.3
2018,4,29,8,15,1.5,141.5,5.35,12.5,142.5,122.69,97.94
2018,4,29,8,30,2.0,143.0,5.4,12.6,144.0,124.92,99.44
2018,4,29,8,45,1.0,140.0,5.4,12.75,140.5,122.81,97.39
2018,4,29,9,0,0.0,137.0,5.4,12.9,137.0,120.37,95.08
2018,4,29,9,15,0.5,123.5,5.4,13.05,124.0,109.26,85.61
2018,4,29,9,30,1.0,110.0,5.4,13.2,111.0,97.94,76.03
2018,4,29,9,45,5.0,154.5,5.45,13.35,158.5,139.06,109.68
2018,4,29,10,0,9.0,199.0,5.5,13.5,206.0,180.76,143.42
2018,4,29,10,15,22.0,270.0,5.5,13.6,288.5,252.95,201.44
2018,4,29,10,30,35.0,341.0,5.5,13.7,371.0,327.51,260.41
2018,4,29,10,45,66.0,370.0,5.55,13.8,428.0,380.81,302.61
2018,4,29,11,0,97.0,399.0,5.6,13.9,485.0,437.42,347.11
2018,4,29,11,15,100.0,409.5,5.6,13.9,499.5,457.06,362.15
2018,4,29,11,30,103.0,420.0,5.6,13.9,514.0,476.79,377.32
2018,4,29,11,45,120.5,428.5,5.65,13.95,539.0,516.98,408.54
2018,4,29,12,0,138.0,437.0,5.7,14.0,564.0,549.81,434.03
2018,4,29,12,15,473.5,305.5,5.7,14.0,740.0,768.17,609.11
2018,4,29,12,30,809.0,174.0,5.7,14.0,916.0,972.37,762.86
2018,4,29,12,45,860.5,148.0,5.7,14.05,930.0,1002.49,783.38
2018,4,29,13,0,912.0,122.0,5.7,14.1,944.0,1042.0,811.56
2018,4,29,13,15,909.0,120.5,5.7,14.1,926.5,1048.21,816.27
2018,4,29,13,30,906.0,119.0,5.7,14.1,909.0,1050.58,818.61
2018,4,29,13,45,901.0,117.0,5.7,14.1,884.0,1046.55,816.6
2018,4,29,14,0,896.0,115.0,5.7,14.1,859.0,1038.71,812.05
2018,4,29,14,15,889.0,112.5,5.75,14.05,827.0,1024.57,803.69
2018,4,29,14,30,882.0,110.0,5.8,14.0,795.0,1006.79,792.83
2018,4,29,14,45,872.5,107.5,5.85,13.95,757.5,983.06,777.74
2018,4,29,15,0,863.0,105.0,5.9,13.9,720.0,956.07,760.29
2018,4,29,15,15,848.5,103.0,5.9,13.9,677.0,931.14,743.89
2018,4,29,15,30,834.0,101.0,5.9,13.9,634.0,893.96,718.38
2018,4,29,15,45,817.0,97.5,6.1,13.7,587.0,850.38,689.42
2018,4,29,16,0,800.0,94.0,6.3,13.5,540.0,804.81,658.36
2018,4,29,16,15,777.5,90.0,6.3,13.35,490.0,752.51,620.59
2018,4,29,16,30,755.0,86.0,6.3,13.2,440.0,699.22,581.42
2018,4,29,16,45,703.5,84.5,6.3,13.0,384.0,630.6,529.27
2018,4,29,17,0,652.0,83.0,6.3,12.8,328.0,561.28,473.65
2018,4,29,17,15,557.0,80.5,6.25,12.6,267.0,466.2,394.59
2018,4,29,17,30,462.0,78.0,6.2,12.4,206.0,378.6,319.77
2018,4,29,17,45,400.0,67.0,6.15,12.15,161.0,304.03,254.54
2018,4,29,18,0,338.0,56.0,6.1,11.9,116.0,240.44,197.05
2018,4,29,18,15,242.0,41.5,6.0,11.7,77.5,165.24,129.37
2018,4,29,18,30,146.0,27.0,5.9,11.5,39.0,99.06,62.09
2018,4,29,18,45,83.0,15.5,5.8,11.35,21.5,38.33,0.0
2018,4,29,19,0,20.0,4.0,5.7,11.2,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.5,11.15,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,4.35,10.1,10.0,0.0,0.0
2018,4,30,5,30,79.0,17.0,4.5,10.3,20.0,15.46,0.0
2018,4,30,5,45,168.5,30.5,4.7,10.55,49.5,23.85,13.11
2018,4,30,6,0,258.0,44.0,4.9,10.8,79.0,33.92,24.16
2018,4,30,6,15,313.5,57.5,4.9,10.95,118.5,43.57,33.38
2018,4,30,6,30,369.0,71.0,4.9,11.1,158.0,52.86,42.07
2018,4,30,6,45,304.5,89.5,4.9,11.2,173.0,64.79,52.94
2018,4,30,7,0,240.0,108.0,4.9,11.3,188.0,80.64,67.12
2018,4,30,7,15,289.5,131.5,4.85,11.45,244.5,96.13,80.74
2018,4,30,7,30,339.0,155.0,4.8,11.6,301.0,110.99,93.6
2018,4,30,7,45,341.0,176.5,4.7,11.7,339.0,146.22,108.04
2018,4,30,8,0,343.0,198.0,4.6,11.8,377.0,187.58,137.42
2018,4,30,8,15,298.5,228.0,4.55,11.9,394.5,226.94,171.43
2018,4,30,8,30,254.0,258.0,4.5,12.0,412.0,261.41,202.52
2018,4,30,8,45,307.5,266.0,4.5,12.1,466.5,304.94,237.9
2018,4,30,9,0,361.0,274.0,4.5,12.2,521.0,354.54,278.71
2018,4,30,9,15,405.5,280.5,4.55,12.3,573.0,403.13,319.06
2018,4,30,9,30,450.0,287.0,4.6,12.4,625.0,458.93,364.83
2018,4,30,9,45,456.5,300.0,4.65,12.5,656.5,503.84,401.51
2018,4,30,10,0,463.0,313.0,4.7,12.6,688.0,548.83,437.55
2018,4,30,10,15,505.0,308.0,4.8,12.6,729.5,601.47,479.67
2018,4,30,10,30,547.0,303.0,4.9,12.6,771.0,656.77,523.33
2018,4,30,10,45,640.5,261.0,5.0,12.65,822.0,719.82,573.61
2018,4,30,11,0,734.0,219.0,5.1,12.7,873.0,787.82,627.14
2018,4,30,11,15,813.0,182.5,5.15,12.7,917.0,848.74,673.66
2018,4,30,11,30,892.0,146.0,5.2,12.7,961.0,907.25,716.0
2018,4,30,11,45,893.0,146.5,5.25,12.75,966.5,939.84,739.19
2018,4,30,12,0,894.0,147.0,5.3,12.8,972.0,969.38,760.32
2018,4,30,12,15,892.5,148.0,5.35,12.85,970.0,993.83,777.85
2018,4,30,12,30,891.0,149.0,5.4,12.9,968.0,1014.89,793.06
2018,4,30,12,45,887.0,149.0,5.5,12.95,957.0,1029.04,803.86
2018,4,30,13,0,883.0,149.0,5.6,13.0,946.0,1039.52,812.24
2018,4,30,13,15,879.0,148.0,5.7,13.0,928.5,1045.32,817.6
2018,4,30,13,30,875.0,147.0,5.8,13.0,911.0,1047.39,820.48
2018,4,30,13,45,869.0,145.0,5.95,13.0,886.0,1054.98,827.83
2018,4,30,14,0,863.0,143.0,6.1,13.0,861.0,1046.45,823.74
2018,4,30,14,15,853.0,141.5,6.2,12.95,828.5,1030.74,814.47
2018,4,30,14,30,843.0,140.0,6.3,12.9,796.0,1011.51,802.72
2018,4,30,14,45,830.0,137.5,6.45,12.85,757.5,984.86,785.85
2018,4,30,15,0,817.0,135.0,6.6,12.8,719.0,955.12,766.6
2018,4,30,15,15,800.5,132.0,6.6,12.8,675.5,918.66,741.32
2018,4,30,15,30,784.0,129.0,6.6,12.8,632.0,879.7,714.04
2018,4,30,15,45,762.0,125.5,6.75,12.6,584.0,838.41,685.9
2018,4,30,16,0,740.0,122.0,6.9,12.4,536.0,790.41,652.1
2018,4,30,16,15,710.0,117.0,6.95,12.3,484.5,732.99,609.76
2018,4,30,16,30,680.0,112.0,7.0,12.2,433.0,675.35,566.49
2018,4,30,16,45,641.0,106.5,7.05,12.05,380.5,610.79,515.78
2018,4,30,17,0,602.0,101.0,7.1,11.9,328.0,547.54,464.41
2018,4,30,17,15,549.5,93.0,7.1,11.7,276.0,474.85,403.7
2018,4,30,17,30,497.0,85.0,7.1,11.5,224.0,405.68,344.19
2018,4,30,17,45,423.0,74.5,7.1,11.3,175.5,324.87,273.24
2018,4,30,18,0,349.0,64.0,7.1,11.1,127.0,255.08,210.16
2018,4,30,18,15,248.0,49.5,6.95,10.9,87.0,177.56,140.18
2018,4,30,18,30,147.0,35.0,6.8,10.7,47.0,104.64,68.28
2018,4,30,18,45,77.5,19.5,6.65,10.55,25.5,40.36,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.4,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.35,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,27.5,9.5,3.4,9.6,10.5,8.64,0.0
2018,5,1,5,30,55.0,19.0,3.5,9.8,21.0,17.28,0.0
2018,5,1,5,45,149.0,36.5,3.6,10.0,54.5,29.07,17.78
2018,5,1,6,0,243.0,54.0,3.7,10.2,88.0,41.62,31.08
2018,5,1,6,15,224.5,68.0,3.7,10.3,109.5,52.91,41.87
2018,5,1,6,30,206.0,82.0,3.7,10.4,131.0,62.88,51.23
2018,5,1,6,45,121.0,97.0,3.7,10.5,127.5,76.37,63.51
2018,5,1,7,0,36.0,112.0,3.7,10.6,124.0,90.57,76.17
2018,5,1,7,15,76.5,138.5,3.7,10.8,170.0,109.76,93.01
2018,5,1,7,30,117.0,165.0,3.7,11.0,216.0,122.28,103.7
2018,5,1,7,45,217.5,185.5,3.7,11.2,294.5,145.19,110.94
2018,5,1,8,0,318.0,206.0,3.7,11.4,373.0,190.39,140.8
2018,5,1,8,15,440.5,194.5,3.75,11.65,449.5,224.91,163.58
2018,5,1,8,30,563.0,183.0,3.8,11.9,526.0,278.82,205.51
2018,5,1,8,45,685.0,155.0,3.9,12.1,603.0,333.11,250.41
2018,5,1,9,0,807.0,127.0,4.0,12.3,680.0,403.96,310.07
2018,5,1,9,15,827.0,127.0,4.0,12.55,722.5,462.57,361.31
2018,5,1,9,30,847.0,127.0,4.0,12.8,765.0,522.15,411.97
2018,5,1,9,45,865.5,123.5,4.05,13.0,801.5,579.34,459.57
2018,5,1,10,0,884.0,120.0,4.1,13.2,838.0,635.01,504.76
2018,5,1,10,15,891.0,122.0,4.1,13.35,866.5,687.71,546.34
2018,5,1,10,30,898.0,124.0,4.1,13.5,895.0,738.84,585.66
2018,5,1,10,45,902.5,125.5,4.1,13.65,916.0,785.92,620.46
2018,5,1,11,0,907.0,127.0,4.1,13.8,937.0,830.78,651.85
2018,5,1,11,15,909.0,128.5,4.1,13.85,950.5,871.2,680.02
2018,5,1,11,30,911.0,130.0,4.1,13.9,964.0,908.85,706.06
2018,5,1,11,45,911.5,130.5,4.15,14.0,969.5,941.34,728.48
2018,5,1,12,0,912.0,131.0,4.2,14.1,975.0,970.67,748.68
2018,5,1,12,15,914.5,129.5,4.3,14.1,974.0,996.7,767.28
2018,5,1,12,30,917.0,128.0,4.4,14.1,973.0,1019.35,783.89
2018,5,1,12,45,918.5,125.0,4.45,14.15,964.0,1036.04,795.86
2018,5,1,13,0,920.0,122.0,4.5,14.2,955.0,1049.02,805.44
2018,5,1,13,15,916.0,121.5,4.7,14.15,937.0,1055.25,812.32
2018,5,1,13,30,912.0,121.0,4.9,14.1,919.0,1057.64,816.68
2018,5,1,13,45,906.0,120.0,5.05,14.05,894.0,1053.64,816.23
2018,5,1,14,0,900.0,119.0,5.2,14.0,869.0,1045.84,813.24
2018,5,1,14,15,782.0,166.0,5.3,13.9,800.0,985.12,772.43
2018,5,1,14,30,664.0,213.0,5.4,13.8,731.0,919.59,727.71
2018,5,1,14,45,614.0,219.0,5.55,13.65,680.0,868.35,692.73
2018,5,1,15,0,564.0,225.0,5.7,13.5,629.0,810.32,651.31
2018,5,1,15,15,597.0,198.0,5.7,13.5,603.0,806.24,650.97
2018,5,1,15,30,630.0,171.0,5.7,13.5,577.0,791.89,642.19
2018,5,1,15,45,521.5,188.0,5.85,13.15,507.0,689.61,565.16
2018,5,1,16,0,413.0,205.0,6.0,12.8,437.0,599.76,495.1
2018,5,1,16,15,430.5,180.5,6.05,12.55,402.5,571.57,475.53
2018,5,1,16,30,448.0,156.0,6.1,12.3,368.0,540.17,452.68
2018,5,1,16,45,505.0,128.0,6.1,12.1,341.0,529.94,446.79
2018,5,1,17,0,562.0,100.0,6.1,11.9,314.0,518.98,439.29
2018,5,1,17,15,534.5,89.5,6.05,11.65,268.0,461.34,391.33
2018,5,1,17,30,507.0,79.0,6.0,11.4,222.0,404.99,342.96
2018,5,1,17,45,422.0,69.0,5.95,11.15,171.5,317.2,266.51
2018,5,1,18,0,337.0,59.0,5.9,10.9,121.0,242.94,200.04
2018,5,1,18,15,245.5,45.5,5.8,10.75,83.0,171.03,135.05
2018,5,1,18,30,154.0,32.0,5.7,10.6,45.0,109.62,73.6
2018,5,1,18,45,81.5,18.0,5.65,10.5,24.5,40.15,0.0
2018,5,1,19,0,9.0,4.0,5.6,10.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.5,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.0,2.55,10.0,8.0,6.37,0.0
2018,5,2,5,30,53.0,14.0,2.7,10.1,16.0,11.61,0.0
2018,5,2,5,45,159.0,29.5,2.85,10.25,49.5,22.96,13.18
2018,5,2,6,0,265.0,45.0,3.0,10.4,83.0,34.6,24.95
2018,5,2,6,15,273.0,55.5,3.0,10.5,108.5,41.79,31.94
2018,5,2,6,30,281.0,66.0,3.0,10.6,134.0,48.63,38.4
2018,5,2,6,45,186.0,98.5,3.0,10.7,148.0,74.1,61.43
2018,5,2,7,0,91.0,131.0,3.0,10.8,162.0,99.26,83.84
2018,5,2,7,15,129.5,155.5,2.95,11.0,207.5,115.69,98.13
2018,5,2,7,30,168.0,180.0,2.9,11.2,253.0,131.62,111.73
2018,5,2,7,45,305.5,179.5,2.85,11.4,332.5,147.07,109.37
2018,5,2,8,0,443.0,179.0,2.8,11.6,412.0,182.05,128.05
2018,5,2,8,15,394.0,201.0,2.75,11.8,423.0,221.41,162.31
2018,5,2,8,30,345.0,223.0,2.7,12.0,434.0,259.26,196.77
2018,5,2,8,45,216.5,255.0,2.65,12.25,391.0,269.07,210.25
2018,5,2,9,0,88.0,287.0,2.6,12.5,348.0,271.0,215.05
2018,5,2,9,15,111.5,313.0,2.6,12.7,394.5,307.74,244.01
2018,5,2,9,30,135.0,339.0,2.6,12.9,441.0,350.91,277.75
2018,5,2,9,45,204.0,337.0,2.55,13.15,499.0,399.15,315.38
2018,5,2,10,0,273.0,335.0,2.5,13.4,557.0,453.77,357.83
2018,5,2,10,15,182.0,366.5,2.55,13.5,516.5,440.39,346.49
2018,5,2,10,30,91.0,398.0,2.6,13.6,476.0,415.66,325.97
2018,5,2,10,45,165.5,391.0,2.6,13.75,537.5,476.41,373.58
2018,5,2,11,0,240.0,384.0,2.6,13.9,599.0,544.75,425.91
2018,5,2,11,15,141.5,384.5,2.65,14.0,511.5,474.17,370.63
2018,5,2,11,30,43.0,385.0,2.7,14.1,424.0,392.05,305.96
2018,5,2,11,45,47.5,385.5,2.8,14.2,429.0,401.09,313.37
2018,5,2,12,0,52.0,386.0,2.9,14.3,434.0,410.15,320.43
2018,5,2,12,15,55.5,391.5,2.95,14.3,442.5,423.1,330.44
2018,5,2,12,30,59.0,397.0,3.0,14.3,451.0,436.04,340.46
2018,5,2,12,45,72.0,408.0,3.05,14.35,473.5,463.8,361.93
2018,5,2,13,0,85.0,419.0,3.1,14.4,496.0,491.92,383.55
2018,5,2,13,15,67.0,396.0,3.15,14.35,456.0,453.93,354.79
2018,5,2,13,30,49.0,373.0,3.2,14.3,416.0,414.9,325.25
2018,5,2,13,45,192.0,327.0,3.25,14.2,488.5,546.34,430.94
2018,5,2,14,0,335.0,281.0,3.3,14.1,561.0,661.0,520.93
2018,5,2,14,15,517.0,224.0,3.3,14.0,637.5,788.75,619.47
2018,5,2,14,30,699.0,167.0,3.3,13.9,714.0,903.56,703.49
2018,5,2,14,45,689.0,160.0,3.3,13.85,677.5,877.0,685.12
2018,5,2,15,0,679.0,153.0,3.3,13.8,641.0,847.72,665.96
2018,5,2,15,15,666.0,144.0,3.3,13.8,599.0,810.82,641.08
2018,5,2,15,30,653.0,135.0,3.3,13.8,557.0,771.73,614.43
2018,5,2,15,45,710.5,118.0,3.3,13.5,545.5,783.04,625.47
2018,5,2,16,0,768.0,101.0,3.3,13.2,534.0,784.2,628.84
2018,5,2,16,15,770.0,92.5,3.3,13.05,493.0,747.71,604.03
2018,5,2,16,30,772.0,84.0,3.3,12.9,452.0,708.36,576.96
2018,5,2,16,45,739.5,79.5,3.3,12.7,399.0,646.06,531.78
2018,5,2,17,0,707.0,75.0,3.3,12.5,346.0,587.29,487.18
2018,5,2,17,15,660.5,70.5,3.2,12.3,293.5,518.05,431.55
2018,5,2,17,30,614.0,66.0,3.1,12.1,241.0,451.67,376.28
2018,5,2,17,45,545.5,58.5,3.05,11.85,190.5,373.58,309.61
2018,5,2,18,0,477.0,51.0,3.0,11.6,140.0,301.71,245.98
2018,5,2,18,15,371.0,41.5,2.85,11.45,97.5,219.06,172.21
2018,5,2,18,30,265.0,32.0,2.7,11.3,55.0,148.0,101.54
2018,5,2,18,45,147.5,18.5,2.6,11.1,30.0,59.86,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.9,5.0,4.55,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,15,21.5,4.5,3.2,10.25,5.5,4.09,0.0
2018,5,3,5,30,43.0,9.0,3.2,10.3,11.0,7.01,0.0
2018,5,3,5,45,60.5,12.0,3.2,10.3,18.5,9.18,1.98
2018,5,3,6,0,78.0,15.0,3.2,10.3,26.0,11.29,4.37
2018,5,3,6,15,142.5,21.0,3.15,10.35,52.0,14.6,7.53
2018,5,3,6,30,207.0,27.0,3.1,10.4,78.0,18.53,11.21
2018,5,3,6,45,103.5,26.0,3.05,10.4,51.5,18.44,11.16
2018,5,3,7,0,0.0,25.0,3.0,10.4,25.0,22.01,14.4
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,24.66,16.76
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,27.33,19.08
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,33.09,22.92
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,38.86,27.77
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,52.18,39.0
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,65.54,50.15
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,73.58,56.73
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,81.63,63.29
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,112.29,88.58
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,143.1,113.68
