Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,180.43,143.88
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,218.59,174.43
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,276.65,220.59
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,337.32,268.06
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,376.22,297.98
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,416.67,328.88
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,437.99,344.97
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,459.7,361.41
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,566.03,444.66
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,680.05,531.12
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,828.96,645.82
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,969.79,747.91
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,1002.94,769.8
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,1045.96,799.35
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,1052.09,803.78
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,1054.39,806.06
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,1039.03,796.07
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,1020.12,783.88
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,958.68,742.32
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,876.55,684.96
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,877.16,687.72
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,873.11,685.83
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,825.78,653.26
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,777.16,619.68
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,773.75,619.35
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,762.38,612.92
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,706.1,573.31
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,650.02,533.24
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,464.89,386.74
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,292.58,244.53
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,353.68,297.28
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,391.25,327.96
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,326.04,271.43
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,265.14,217.02
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,175.03,137.83
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,102.4,70.67
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,36.27,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.82,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,5.91,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,11.67,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,22.87,13.58
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,34.04,24.57
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,49.73,39.1
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,65.42,53.49
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,79.68,66.35
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,93.68,78.71
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,99.37,83.45
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,101.6,85.03
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,143.24,110.87
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,176.15,139.18
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,195.6,154.48
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,214.48,169.34
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,259.88,203.58
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,307.14,238.67
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,357.19,276.55
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,412.13,318.25
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,461.59,355.62
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,514.8,395.35
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,550.88,423.19
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,586.69,450.57
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,633.02,485.97
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,686.06,525.78
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,718.21,548.61
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,749.0,570.42
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,819.38,622.87
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,892.77,676.42
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,952.03,717.91
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,991.77,744.0
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,999.68,748.84
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,991.18,743.19
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,1031.57,772.02
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,1055.76,789.65
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,1051.63,788.44
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,1043.69,785.08
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,1030.05,779.13
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,1012.82,770.72
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,984.55,754.62
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,963.22,743.2
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,924.82,718.11
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,884.01,691.24
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,840.85,664.95
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,795.7,636.99
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,744.11,601.78
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,691.35,564.88
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,626.55,517.73
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,560.35,466.64
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,503.06,420.37
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,446.97,373.28
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,368.15,305.79
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,295.84,241.75
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,216.61,170.82
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,148.92,105.24
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,73.32,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,12.29,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,4.09,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,8.07,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,12.75,5.13
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,17.59,9.98
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,24.65,16.58
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,31.72,23.13
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,37.92,28.78
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,44.12,34.34
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,78.37,64.94
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,109.82,92.56
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,128.49,103.53
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,147.88,119.1
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,180.01,144.52
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,208.16,166.57
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,239.13,191.02
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,272.11,217.0
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,305.38,242.81
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,340.62,269.87
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,363.15,286.77
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,385.75,303.46
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,389.1,305.55
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,390.8,306.33
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,401.91,314.53
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,412.81,322.49
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,447.89,349.67
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,484.22,377.61
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,466.35,364.24
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,446.81,349.7
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,435.58,341.99
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,423.57,333.57
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,357.41,282.92
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,278.34,221.04
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,277.23,220.64
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,276.05,220.03
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,281.16,224.54
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,286.33,229.14
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,318.59,255.53
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,336.56,270.55
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,347.32,280.4
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,357.47,289.84
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,479.04,391.64
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,593.28,485.32
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,601.9,494.79
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,620.39,511.83
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,594.94,493.57
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,565.78,472.14
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,524.12,439.45
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,481.13,404.9
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,459.71,387.73
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,428.23,360.88
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,360.04,301.32
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,296.37,243.85
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,213.17,169.34
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,143.02,102.76
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,72.87,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,14.34,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,8.19,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,14.8,0.0
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,24.73,15.42
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,34.47,25.0
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,50.68,39.99
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,66.25,54.26
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,81.59,68.1
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,97.66,82.35
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,113.54,96.16
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,129.06,109.43
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,156.16,124.17
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,181.89,142.85
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,214.8,163.84
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,269.84,205.09
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,322.0,244.91
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,398.34,306.97
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,460.51,360.83
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,521.38,412.74
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,578.77,460.96
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,636.57,508.35
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,676.58,539.81
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,708.62,564.1
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,751.64,597.1
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,792.22,627.69
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,793.95,626.97
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,789.4,621.33
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,801.53,629.72
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,810.37,635.52
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,884.28,692.96
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,960.69,751.09
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,978.11,763.67
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,992.4,773.78
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,875.31,685.0
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,743.81,583.64
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,733.06,577.25
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,720.33,568.86
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,771.0,609.28
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,803.85,636.38
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,644.83,514.82
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,489.78,393.02
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,419.03,338.32
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,333.5,270.6
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,290.08,236.4
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,247.16,202.01
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,325.39,269.55
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,395.69,329.35
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,409.56,342.8
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,428.95,359.98
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,373.1,313.86
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,319.06,268.21
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,258.82,215.87
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,203.35,166.54
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,128.84,101.21
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,66.61,46.17
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,34.76,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,6.87,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,11.37,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,19.77,2.46
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,29.96,19.93
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,38.44,28.43
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,43.42,33.33
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,48.29,37.91
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,51.27,40.62
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,54.16,43.11
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,55.38,44.04
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,62.28,49.97
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,114.16,64.49
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,171.7,102.72
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,230.2,150.91
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,290.64,204.47
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,355.78,262.77
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,416.21,316.65
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,475.27,368.26
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,534.36,418.36
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,591.29,465.19
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,647.47,509.98
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,700.52,551.38
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,751.78,590.36
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,798.66,623.96
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,843.15,654.68
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,883.55,682.6
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,920.98,708.29
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,946.51,725.34
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,967.55,739.35
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,973.22,743.27
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,971.64,742.42
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,961.42,734.45
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,946.15,722.81
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,964.39,737.55
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,979.16,749.75
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,1015.62,775.87
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,1038.82,792.47
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,1026.92,785.87
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,1022.24,784.81
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,999.22,771.08
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,972.89,755.13
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,938.65,732.82
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,910.3,714.66
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,867.5,688.1
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,822.56,659.33
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,771.73,624.59
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,719.71,588.22
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,658.23,543.49
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,597.07,496.82
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,531.12,443.76
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,464.96,388.66
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,389.09,323.44
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,318.93,260.98
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,237.35,187.97
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,166.41,121.18
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,87.25,0.0
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,19.98,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,9.1,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,14.1,1.38
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,21.07,12.43
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,27.61,18.87
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,27.6,19.17
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,29.02,20.58
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,50.07,39.55
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,69.9,57.2
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,82.81,68.5
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,95.59,79.54
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,114.45,90.72
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,140.07,110.56
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,192.65,148.53
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,260.47,200.19
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,309.26,236.3
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,383.22,295.59
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,446.04,348.93
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,509.99,402.49
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,569.5,451.69
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,629.45,500.06
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,681.37,540.32
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,731.74,578.18
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,756.12,594.26
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,772.24,603.66
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,761.92,592.14
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,740.5,572.25
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,827.69,638.73
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,913.35,699.69
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,958.98,731.83
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,992.74,756.11
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,999.93,762.15
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,1003.21,765.79
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,1023.52,782.03
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,1039.59,795.65
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,1016.37,782.83
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,1001.19,775.65
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,996.2,774.45
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,997.82,777.97
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,973.45,762.69
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,945.88,745.24
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,913.56,723.67
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,878.6,700.07
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,843.32,674.6
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,797.92,641.53
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,745.58,604.18
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,692.48,565.74
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,632.17,520.92
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,575.13,476.54
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,508.56,423.11
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,444.56,369.94
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,371.33,307.35
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,303.69,247.5
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,226.22,178.54
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,158.99,116.02
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,83.24,8.65
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,18.57,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,12.73,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,21.89,6.76
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,27.93,18.34
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,33.88,24.37
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,36.66,27.23
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,39.87,30.27
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,68.11,55.6
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,95.85,80.15
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,101.92,85.23
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,107.82,90.09
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,112.01,89.19
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,115.78,92.04
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,135.36,107.81
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,155.51,123.94
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,185.82,148.22
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,217.23,173.27
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,236.49,188.39
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,260.96,207.69
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,291.39,231.63
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,323.12,256.43
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,328.66,260.39
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,333.46,263.75
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,350.74,277.19
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,368.64,291.09
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,515.52,408.59
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,664.48,524.32
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,822.93,648.35
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,968.92,753.53
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,998.81,773.69
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,1025.52,792.3
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,1040.68,802.48
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,1052.04,810.15
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,1058.54,816.37
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,1061.16,820.04
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,1057.35,819.11
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,1049.7,815.62
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,1035.78,807.96
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,1018.23,797.79
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,993.72,782.63
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,965.97,765.09
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,932.76,742.62
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,896.83,718.05
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,861.62,696.16
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,816.08,665.83
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,762.69,627.38
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,708.52,587.67
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,647.71,541.9
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,590.45,496.62
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,521.84,440.0
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,455.92,383.95
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,379.89,317.8
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,309.73,254.92
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,229.25,182.65
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,159.78,118.18
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,84.95,18.14
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,19.01,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,13.19,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,21.25,7.57
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,30.25,20.48
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,39.0,29.01
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,47.72,37.21
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,56.09,44.91
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,69.76,57.19
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,82.69,68.59
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,89.81,74.68
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,96.7,80.46
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,131.37,86.88
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,175.95,114.15
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,227.61,154.42
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,293.02,209.79
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,351.1,262.8
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,409.66,315.76
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,456.97,359.39
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,498.6,396.14
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,545.08,434.76
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,587.12,468.58
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,627.17,500.08
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,664.67,528.85
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,718.88,571.26
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,774.19,613.96
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,828.99,656.1
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,884.69,698.3
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,908.1,714.28
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,927.55,727.28
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,946.38,741.4
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,961.95,753.16
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,979.82,767.49
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,994.59,779.15
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,1013.88,794.66
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,1039.67,814.98
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,1038.14,815.62
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,1032.71,813.69
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,1013.74,801.49
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,991.45,786.97
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,979.26,779.93
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,962.61,769.64
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,927.26,745.12
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,889.39,718.67
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,837.03,682.05
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,783.6,644.01
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,726.0,601.59
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,664.69,555.49
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,613.32,516.11
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,561.74,474.58
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,495.43,419.57
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,431.92,365.34
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,355.05,298.34
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,282.34,233.44
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,207.38,166.02
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,143.55,107.2
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,77.29,23.04
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,15.92,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,12.73,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,20.38,7.96
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,30.92,21.23
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,41.12,31.05
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,49.07,38.56
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,56.75,45.63
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,59.7,48.27
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,61.51,49.76
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,71.68,58.62
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,82.02,67.49
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,129.62,83.77
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,179.03,118.34
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,230.31,160.15
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,283.91,206.41
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,338.63,254.42
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,394.18,302.48
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,447.99,348.26
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,500.85,391.94
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,564.42,443.37
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,636.7,500.77
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,693.82,545.57
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,753.62,591.48
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,801.5,626.02
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,847.34,657.66
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,889.88,686.77
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,929.96,713.92
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,964.45,737.01
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,995.77,757.84
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,1020.47,774.25
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,1041.56,788.27
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,1057.96,799.69
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,1070.53,808.66
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,1076.17,813.76
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,1077.83,816.34
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,1074.02,815.52
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,1066.3,812.16
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,1052.25,804.98
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,1034.5,795.27
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,1010.7,781.29
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,983.56,764.86
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,949.92,742.7
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,913.49,718.44
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,870.87,691.22
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,833.65,667.47
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,781.69,631.05
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,728.51,593.17
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,669.4,549.89
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,610.35,504.86
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,541.79,449.73
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,478.14,396.76
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,404.3,333.77
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,335.65,273.15
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,254.5,201.11
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,183.53,135.92
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,103.17,38.56
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,31.41,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,13.64,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,23.45,10.57
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,29.45,19.66
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,35.38,25.5
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,38.92,28.95
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,42.41,32.18
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,49.17,38.15
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,51.89,40.45
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,53.25,41.47
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,56.42,44.04
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,112.17,59.16
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,177.7,103.83
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,236.57,155.76
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,286.52,202.49
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,336.35,248.3
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,373.06,281.31
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,416.74,316.74
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,461.82,352.44
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,503.86,384.8
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,545.26,415.73
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,589.04,448.88
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,632.46,481.2
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,673.88,512.48
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,715.59,543.72
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,723.83,549.98
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,727.09,552.74
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,716.4,545.18
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,691.98,527.82
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,645.31,492.8
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,582.19,445.23
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,607.02,465.87
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,645.07,495.48
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,692.18,532.93
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,752.9,579.64
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,768.33,593.36
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,780.58,605.22
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,908.55,701.13
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,1004.12,768.07
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,979.29,751.94
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,961.1,741.41
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,926.51,718.92
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,889.31,694.56
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,845.68,665.0
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,800.21,633.86
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,722.28,578.46
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,643.87,521.23
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,584.85,477.06
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,526.66,432.22
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,467.18,385.04
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,409.34,337.68
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,340.45,279.79
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,273.93,222.28
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,200.71,158.42
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,137.72,102.24
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,75.0,31.47
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,15.26,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,10.46,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,16.51,6.33
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,24.52,15.68
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,33.25,23.98
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,33.05,24.11
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,36.33,27.18
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,68.21,55.81
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,96.86,81.16
2018,5,13,7,15,11.5,136.0,3.35,12.45,141.0,113.51,95.52
2018,5,13,7,30,15.0,157.0,3.3,12.6,164.0,130.09,109.63
2018,5,13,7,45,13.0,169.5,3.25,12.75,176.0,142.57,114.23
2018,5,13,8,0,11.0,182.0,3.2,12.9,188.0,154.72,123.76
2018,5,13,8,15,12.0,196.0,3.15,13.1,203.0,168.33,134.39
