Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,30,13.0,210.0,3.1,13.3,218.0,182.09,145.12
2018,5,13,8,45,18.0,234.5,3.1,13.55,246.5,205.66,163.61
2018,5,13,9,0,23.0,259.0,3.1,13.8,275.0,230.08,182.66
2018,5,13,9,15,32.5,287.0,3.1,13.95,311.5,255.8,202.66
2018,5,13,9,30,42.0,315.0,3.1,14.1,348.0,287.83,227.55
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,334.2,263.58
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,383.92,301.89
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,421.84,331.04
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,462.75,362.34
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,452.36,353.68
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,434.47,339.39
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,441.6,344.68
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,448.05,349.34
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,449.8,350.64
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,451.01,351.59
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,444.93,347.14
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,438.13,342.2
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,435.57,340.55
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,432.5,338.52
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,455.09,356.49
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,477.68,374.35
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,642.02,504.12
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,789.53,616.88
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,885.42,689.7
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,961.54,743.83
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,937.71,728.08
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,910.85,711.02
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,888.67,697.01
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,862.96,680.43
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,825.88,656.41
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,786.35,630.33
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,738.21,596.76
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,685.53,559.22
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,626.47,515.92
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,568.02,470.76
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,501.9,417.85
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,438.33,365.32
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,366.39,304.1
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,299.75,245.53
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,222.03,176.92
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,157.94,118.76
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,89.59,42.86
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,23.66,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,2.73,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,8.78,2.24
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,13.18,6.31
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,17.59,10.36
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,31.72,23.19
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,45.9,35.91
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,50.34,39.75
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,54.79,43.55
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,67.25,51.88
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,79.72,62.16
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,90.87,71.23
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,102.07,80.27
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,113.77,89.64
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,125.54,99.02
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,148.07,117.12
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,171.09,135.49
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,183.11,144.9
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,195.36,154.5
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,230.63,182.47
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,266.7,210.78
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,282.52,222.94
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,298.55,235.3
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,317.81,250.19
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,343.92,270.34
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,363.11,285.12
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,382.69,300.2
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,407.34,319.22
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,432.43,338.52
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,530.28,415.76
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,631.19,493.45
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,667.48,522.05
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,702.6,550.1
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,783.28,613.07
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,850.36,665.46
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,929.61,725.24
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,982.44,763.67
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,963.52,751.55
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,931.34,730.6
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,867.75,686.61
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,800.1,639.22
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,781.81,628.64
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,759.26,614.48
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,698.37,570.63
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,638.19,526.19
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,587.89,488.03
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,537.19,448.4
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,459.71,385.39
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,382.71,321.24
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,305.95,255.62
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,236.74,195.01
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,180.11,144.16
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,129.92,98.1
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,74.51,38.14
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,17.8,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,2.73,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,4.38,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,6.58,0.11
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,8.78,2.21
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,12.74,5.87
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,16.71,9.51
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,32.16,23.49
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,47.67,37.37
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,68.12,55.47
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,87.19,72.09
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,106.3,84.53
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,125.61,100.21
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,131.59,104.71
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,137.53,109.22
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,177.6,141.27
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,214.82,170.68
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,256.35,203.36
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,300.26,237.67
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,338.47,267.24
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,378.75,298.22
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,404.23,317.66
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,430.51,337.68
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,526.04,414.03
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,635.78,499.54
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,762.9,597.52
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,889.86,688.84
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,921.89,710.56
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,950.98,730.97
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,974.64,747.81
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,995.01,762.48
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,1010.49,773.76
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,1022.4,782.73
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,1029.18,788.61
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,1032.25,792.16
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,1029.06,791.38
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,1022.15,788.2
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,1009.56,781.21
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,993.41,771.83
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,971.33,758.03
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,945.97,741.96
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,912.96,720.1
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,877.32,696.27
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,845.65,675.7
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,803.41,647.06
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,755.67,613.41
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,706.52,578.21
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,649.54,536.32
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,592.49,492.51
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,528.21,440.72
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,468.17,390.62
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,350.08,291.26
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,243.63,200.01
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,172.65,137.57
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,110.35,82.45
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,78.58,42.46
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,38.05,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,4.55,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,16.37,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,25.85,14.53
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,32.19,22.5
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,38.41,28.6
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,49.69,39.01
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,60.9,49.19
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,80.99,67.1
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,96.53,80.69
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,112.11,94.11
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,128.72,108.23
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,152.11,114.58
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,178.53,135.41
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,195.7,149.55
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,211.84,163.6
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,263.19,203.28
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,329.67,256.12
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,390.96,305.82
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,459.57,360.9
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,488.76,385.25
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,515.86,407.49
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,598.17,472.07
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,688.39,541.27
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,749.62,587.85
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,809.16,631.5
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,859.33,666.37
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,908.53,700.24
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,941.37,722.25
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,971.17,742.16
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,994.08,757.52
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,1013.47,770.56
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,1027.8,780.39
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,1038.44,787.88
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,1044.44,792.75
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,1046.65,795.23
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,1043.58,794.67
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,1036.75,791.68
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,1023.18,784.15
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,1006.02,774.25
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,983.91,760.52
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,958.5,744.54
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,925.5,723.04
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,898.47,705.77
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,856.37,678.22
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,812.16,648.83
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,761.92,614.15
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,710.48,577.95
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,652.6,536.05
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,597.58,494.04
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,531.0,441.11
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,466.57,388.17
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,395.55,327.91
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,329.3,269.63
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,252.23,201.21
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,184.46,139.66
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,108.97,63.04
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,35.0,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.91,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,5.46,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,9.89,2.19
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,14.37,6.95
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,18.47,10.86
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,24.64,16.57
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,30.83,22.22
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,43.23,33.36
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,55.66,44.4
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,64.11,51.75
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,72.58,59.04
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,79.95,62.3
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,87.3,68.21
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,107.71,84.95
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,128.24,101.61
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,143.91,114.12
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,159.88,126.84
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,172.19,136.5
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,184.79,146.39
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,211.46,167.57
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,238.7,189.04
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,255.53,202.16
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,272.68,215.52
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,259.49,204.87
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,245.77,193.87
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,233.75,184.34
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,221.41,174.55
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,208.35,164.11
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,195.03,153.46
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,218.49,172.3
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,242.22,191.25
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,224.35,177.08
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,206.25,162.75
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,201.97,159.54
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,197.61,156.26
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,228.88,182.38
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,251.42,201.44
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,348.35,281.81
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,445.66,361.09
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,502.36,407.69
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,556.34,452.04
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,490.67,399.57
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,411.57,336.23
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,367.53,300.73
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,311.84,255.34
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,338.15,279.01
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,346.64,287.99
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,367.79,307.66
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,369.12,310.69
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,339.93,286.89
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,319.47,269.37
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,275.35,230.85
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,232.02,191.87
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,176.53,141.86
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,127.04,96.72
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,71.81,42.27
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,22.23,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.63,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,4.38,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,7.02,0.51
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,9.66,3.0
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,14.06,7.05
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,18.47,11.09
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,34.82,25.85
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,51.22,40.52
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,64.56,52.27
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,77.57,63.59
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,72.59,56.21
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,67.28,51.51
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,71.76,55.08
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,76.24,58.64
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,87.72,68.01
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,99.02,77.15
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,122.21,96.01
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,145.66,114.92
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,169.8,134.22
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,194.44,153.78
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,202.24,159.78
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,210.15,165.92
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,213.4,168.29
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,216.65,170.68
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,254.09,200.29
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,292.23,230.12
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,298.08,234.63
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,298.27,234.86
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,296.4,233.64
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,294.27,232.27
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,338.05,266.88
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,382.78,301.93
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,398.8,314.61
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,414.92,327.5
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,409.45,323.9
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,403.6,320.11
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,419.52,333.6
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,435.25,346.96
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,351.35,281.45
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,268.17,215.35
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,292.12,238.0
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,310.05,255.5
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,263.9,217.3
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,220.24,180.73
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,230.57,190.01
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,241.08,199.38
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,324.99,272.44
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,371.81,313.77
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,374.95,316.72
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,359.63,303.69
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,291.59,244.75
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,229.73,190.13
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,163.66,131.51
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,113.47,86.28
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,68.16,41.43
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,19.63,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.82,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,10.77,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,19.51,10.22
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,32.42,22.9
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,45.09,34.77
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,62.98,51.21
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,77.48,64.41
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,89.26,74.95
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,100.71,84.99
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,99.49,83.61
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,92.82,77.38
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,103.64,81.86
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,116.29,92.7
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,108.0,85.6
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,98.71,77.71
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,105.29,82.96
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,111.9,88.21
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,124.57,98.42
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,137.43,108.76
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,155.63,123.44
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,174.22,138.37
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,200.59,159.54
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,227.44,180.96
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,225.64,179.27
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,223.72,177.54
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,221.69,175.84
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,219.56,174.07
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,234.94,186.34
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,250.48,198.69
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,287.85,228.56
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,336.5,267.14
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,341.34,270.94
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,333.2,264.66
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,318.57,253.28
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,303.67,241.68
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,345.33,277.15
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,387.79,313.02
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,365.79,296.08
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,343.1,278.6
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,286.35,231.8
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,232.76,187.03
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,238.46,192.69
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,230.99,187.57
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,238.33,194.11
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,246.37,201.28
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,263.53,217.23
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,278.49,231.24
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,298.06,249.45
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,300.12,252.83
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,265.27,224.03
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,217.54,183.71
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,136.95,113.58
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,58.18,44.76
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,43.24,31.21
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,29.38,18.61
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,24.18,11.68
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,16.39,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,5.46,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,1.82,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,6.58,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,11.42,3.72
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,17.59,9.86
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,23.77,15.68
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,23.32,15.45
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,22.88,15.11
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,44.56,34.71
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,66.19,54.05
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,65.0,52.8
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,63.68,51.42
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,77.9,60.91
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,91.49,72.16
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,111.96,89.06
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,132.65,106.0
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,187.4,150.55
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,238.57,191.77
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,284.96,228.83
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,335.66,269.38
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,401.2,321.77
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,476.89,381.9
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,544.28,435.96
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,622.06,497.75
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,643.28,513.47
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,659.18,525.03
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,686.09,545.55
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,712.1,565.21
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,724.96,574.51
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,735.77,582.27
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,797.14,630.15
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,852.68,673.32
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,844.02,666.37
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,832.36,657.48
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,826.13,653.65
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,805.39,639.29
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,713.86,568.6
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,605.53,483.94
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,568.44,456.14
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,530.68,427.37
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,414.63,335.91
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,316.07,256.43
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,302.36,246.08
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,288.43,235.39
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,267.07,218.62
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,245.76,201.76
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,197.59,162.08
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,142.48,116.04
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,130.72,106.48
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,119.05,96.88
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,188.6,158.68
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,239.92,203.31
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,234.7,197.71
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,235.32,195.67
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,180.64,146.13
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,124.81,95.74
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,75.86,48.83
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,22.67,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,7.28,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,2.73,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,7.91,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,13.19,5.27
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,28.29,19.35
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,41.15,31.29
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,49.8,39.34
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,62.06,50.47
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,87.25,72.93
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,111.05,93.8
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,128.81,108.99
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,147.15,124.45
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,169.22,133.9
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,191.93,151.11
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,218.57,171.96
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,246.37,193.93
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,275.19,216.29
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,312.82,245.74
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,362.78,284.6
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,416.04,326.18
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,458.81,359.84
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,505.84,396.75
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,516.51,405.09
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,522.46,409.6
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,475.62,373.87
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,418.54,329.63
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,358.72,282.39
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,281.35,220.42
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,287.8,225.66
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,294.23,230.7
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,312.67,245.38
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,341.97,268.45
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,411.53,324.99
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,471.0,373.33
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,423.81,335.31
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,360.72,284.7
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,367.62,292.81
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,388.35,311.57
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,430.17,347.33
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,455.47,370.22
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,435.65,355.59
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,414.84,340.17
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,400.36,329.21
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,385.19,317.62
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,313.0,258.77
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,257.36,212.38
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,225.45,185.74
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,208.87,171.6
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,228.8,190.16
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,256.06,214.44
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,266.45,224.7
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,279.57,236.23
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,245.64,206.48
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,211.2,175.3
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,159.79,129.01
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,113.5,87.09
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,70.37,45.97
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,21.73,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,10.03,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,1.82,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,3.13,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,6.14,0.0
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,7.9,1.45
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,10.98,4.3
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,14.06,7.12
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,23.33,15.51
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,32.62,23.84
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,39.71,30.1
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,46.81,36.32
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,51.71,38.58
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,56.62,42.58
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,61.98,46.94
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,67.34,51.28
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,72.27,55.24
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,77.21,59.2
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,85.65,66.03
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,93.98,72.74
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,109.18,85.08
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,124.51,97.45
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,132.29,103.65
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,140.26,110.02
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,138.53,108.45
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,136.74,106.85
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,140.56,109.91
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,144.45,113.03
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,152.45,119.5
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,160.53,126.02
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,161.83,127.08
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,163.08,128.11
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,172.54,135.77
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,182.02,143.46
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,188.78,149.02
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,195.55,154.63
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,213.74,170.09
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,223.28,178.61
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,269.02,216.88
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,302.19,244.94
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,372.04,303.54
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,442.64,361.9
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,297.74,243.41
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,165.86,132.32
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,167.54,134.41
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,169.25,136.39
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,185.27,150.51
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,211.99,173.46
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,233.31,193.1
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,261.39,217.95
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,267.79,224.69
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,277.67,233.41
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,247.55,207.18
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,215.91,178.59
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,164.55,132.55
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,118.5,90.93
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,72.82,48.19
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,27.78,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,10.32,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,1.82,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,4.38,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,7.02,0.22
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,11.86,4.84
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,16.7,9.37
