Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,23.76,15.87
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,30.83,22.32
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,47.23,37.08
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,63.67,51.7
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,76.41,62.84
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,88.93,73.66
2018,5,23,7,45,0.5,112.0,3.65,12.05,112.5,97.65,77.34
2018,5,23,8,0,1.0,122.0,3.7,12.2,123.0,106.47,84.38
2018,5,23,8,15,0.5,117.5,3.8,12.4,118.0,103.17,81.32
2018,5,23,8,30,0.0,113.0,3.9,12.6,113.0,99.57,78.04
2018,5,23,8,45,1.0,130.0,4.0,12.8,130.5,114.53,90.13
2018,5,23,9,0,2.0,147.0,4.1,13.0,148.0,129.69,102.29
2018,5,23,9,15,3.5,161.5,4.15,13.1,164.0,143.16,113.04
2018,5,23,9,30,5.0,176.0,4.2,13.2,180.0,156.89,123.97
2018,5,23,9,45,9.0,206.5,4.25,13.35,214.0,185.96,147.25
2018,5,23,10,0,13.0,237.0,4.3,13.5,248.0,215.67,170.85
2018,5,23,10,15,16.5,264.5,4.35,13.55,279.0,243.13,192.56
2018,5,23,10,30,20.0,292.0,4.4,13.6,310.0,271.2,214.62
2018,5,23,10,45,29.0,301.5,4.4,13.65,328.0,289.86,229.33
2018,5,23,11,0,38.0,311.0,4.4,13.7,346.0,308.73,244.23
2018,5,23,11,15,48.5,318.5,4.4,13.7,364.0,327.79,259.36
2018,5,23,11,30,59.0,326.0,4.4,13.7,382.0,347.58,275.05
2018,5,23,11,45,54.0,342.5,4.35,13.7,394.0,362.71,286.44
2018,5,23,12,0,49.0,359.0,4.3,13.7,406.0,377.67,297.67
2018,5,23,12,15,43.0,353.0,4.25,13.7,394.0,370.08,291.55
2018,5,23,12,30,37.0,347.0,4.2,13.7,382.0,361.79,284.98
2018,5,23,12,45,48.5,366.5,4.15,13.75,412.0,394.76,310.8
2018,5,23,13,0,60.0,386.0,4.1,13.8,442.0,428.26,336.75
2018,5,23,13,15,69.0,389.0,4.1,13.8,452.5,443.13,348.55
2018,5,23,13,30,78.0,392.0,4.1,13.8,463.0,457.87,360.36
2018,5,23,13,45,265.0,329.0,4.1,13.8,560.5,612.36,484.13
2018,5,23,14,0,452.0,266.0,4.1,13.8,658.0,750.94,591.95
2018,5,23,14,15,676.5,184.5,4.15,13.75,748.0,892.46,698.61
2018,5,23,14,30,901.0,103.0,4.2,13.7,838.0,1002.42,776.82
2018,5,23,14,45,893.5,100.5,4.25,13.65,802.0,980.71,762.47
2018,5,23,15,0,886.0,98.0,4.3,13.6,766.0,955.69,747.07
2018,5,23,15,15,874.0,96.0,4.3,13.6,724.5,923.93,726.24
2018,5,23,15,30,862.0,94.0,4.3,13.6,683.0,889.42,703.37
2018,5,23,15,45,847.0,91.5,4.4,13.35,637.5,849.24,677.57
2018,5,23,16,0,832.0,89.0,4.5,13.1,592.0,814.14,655.12
2018,5,23,16,15,813.0,85.5,4.55,12.9,543.0,765.22,621.41
2018,5,23,16,30,794.0,82.0,4.6,12.7,494.0,715.04,586.14
2018,5,23,16,45,767.5,78.5,4.6,12.55,443.0,658.5,544.84
2018,5,23,17,0,741.0,75.0,4.6,12.4,392.0,601.96,501.65
2018,5,23,17,15,703.5,71.0,4.6,12.2,340.5,538.3,450.56
2018,5,23,17,30,666.0,67.0,4.6,12.0,289.0,478.66,401.02
2018,5,23,17,45,612.0,62.0,4.6,11.75,239.0,409.39,341.94
2018,5,23,18,0,558.0,57.0,4.6,11.5,189.0,344.48,284.61
2018,5,23,18,15,476.5,49.0,4.55,11.35,143.0,269.6,217.62
2018,5,23,18,30,395.0,41.0,4.5,11.2,97.0,203.12,156.95
2018,5,23,18,45,272.0,30.5,4.45,11.05,62.0,130.77,89.42
2018,5,23,19,0,149.0,20.0,4.4,10.9,27.0,64.29,0.0
2018,5,23,19,15,74.5,10.0,4.4,10.85,13.5,22.84,0.0
2018,5,23,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,10.45,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,10.5,1.0,0.91,0.0
2018,5,24,5,15,0.0,3.0,2.5,10.55,3.0,2.63,0.0
2018,5,24,5,30,0.0,5.0,2.4,10.6,5.0,4.38,0.0
2018,5,24,5,45,0.0,7.5,2.3,10.7,7.5,6.58,0.19
2018,5,24,6,0,0.0,10.0,2.2,10.8,10.0,8.78,2.27
2018,5,24,6,15,0.0,14.0,2.15,10.9,14.0,12.3,5.53
2018,5,24,6,30,0.0,18.0,2.1,11.0,18.0,15.83,8.76
2018,5,24,6,45,0.0,34.0,2.1,11.15,34.0,29.95,21.57
2018,5,24,7,0,0.0,50.0,2.1,11.3,50.0,44.13,34.26
2018,5,24,7,15,0.0,61.5,2.1,11.45,61.5,54.34,43.26
2018,5,24,7,30,0.0,73.0,2.1,11.6,73.0,64.57,52.17
2018,5,24,7,45,0.0,95.0,2.15,11.75,95.0,83.74,65.71
2018,5,24,8,0,0.0,117.0,2.2,11.9,117.0,102.25,80.93
2018,5,24,8,15,0.5,132.5,2.25,12.1,133.0,115.6,91.66
2018,5,24,8,30,1.0,148.0,2.3,12.3,149.0,129.1,102.44
2018,5,24,8,45,2.0,155.0,2.35,12.5,156.5,135.86,107.6
2018,5,24,9,0,3.0,162.0,2.4,12.7,164.0,142.74,112.87
2018,5,24,9,15,14.5,202.5,2.45,12.8,214.0,182.54,144.8
2018,5,24,9,30,26.0,243.0,2.5,12.9,264.0,221.06,175.37
2018,5,24,9,45,30.5,275.5,2.6,13.05,301.0,253.77,201.04
2018,5,24,10,0,35.0,308.0,2.7,13.2,338.0,287.51,227.3
2018,5,24,10,15,30.5,318.0,2.8,13.3,344.5,297.44,234.71
2018,5,24,10,30,26.0,328.0,2.9,13.4,351.0,307.02,241.86
2018,5,24,10,45,20.5,302.5,2.95,13.5,321.0,282.71,222.59
2018,5,24,11,0,15.0,277.0,3.0,13.6,291.0,257.81,202.89
2018,5,24,11,15,10.0,221.5,3.1,13.65,231.0,205.65,161.61
2018,5,24,11,30,5.0,166.0,3.2,13.7,171.0,152.49,119.07
2018,5,24,11,45,11.0,228.0,3.35,13.7,238.5,214.05,168.51
2018,5,24,12,0,17.0,290.0,3.5,13.7,306.0,276.71,217.96
2018,5,24,12,15,65.0,360.0,3.6,13.65,422.0,397.1,312.86
2018,5,24,12,30,113.0,430.0,3.7,13.6,538.0,525.93,411.45
2018,5,24,12,45,172.5,436.5,3.85,13.5,599.5,596.17,465.75
2018,5,24,13,0,232.0,443.0,4.0,13.4,661.0,680.19,529.7
2018,5,24,13,15,200.5,441.5,4.05,13.3,627.5,640.69,500.15
2018,5,24,13,30,169.0,440.0,4.1,13.2,594.0,612.46,479.18
2018,5,24,13,45,135.0,427.0,4.15,13.05,548.0,568.73,446.58
2018,5,24,14,0,101.0,414.0,4.2,12.9,502.0,508.2,401.05
2018,5,24,14,15,64.0,358.0,4.15,12.8,413.0,414.69,329.23
2018,5,24,14,30,27.0,302.0,4.1,12.7,324.0,321.32,255.95
2018,5,24,14,45,35.0,304.5,4.1,12.55,331.5,332.86,266.23
2018,5,24,15,0,43.0,307.0,4.1,12.4,339.0,344.26,276.15
2018,5,24,15,15,69.5,294.0,4.1,12.4,343.0,355.87,287.0
2018,5,24,15,30,96.0,281.0,4.1,12.4,347.0,365.94,296.63
2018,5,24,15,45,137.5,271.5,4.0,12.35,358.5,405.8,330.07
2018,5,24,16,0,179.0,262.0,3.9,12.3,370.0,427.51,349.07
2018,5,24,16,15,225.5,235.5,3.85,12.3,360.0,430.68,353.76
2018,5,24,16,30,272.0,209.0,3.8,12.3,350.0,442.61,365.08
2018,5,24,16,45,298.0,182.5,3.75,12.3,322.5,421.07,349.23
2018,5,24,17,0,324.0,156.0,3.7,12.3,295.0,396.17,330.29
2018,5,24,17,15,330.0,134.0,3.7,12.2,260.0,360.48,301.66
2018,5,24,17,30,336.0,112.0,3.7,12.1,225.0,334.44,279.88
2018,5,24,17,45,335.5,95.0,3.7,12.0,191.5,297.32,247.9
2018,5,24,18,0,335.0,78.0,3.7,11.9,158.0,259.55,214.08
2018,5,24,18,15,266.5,63.0,3.6,11.8,117.0,195.38,157.45
2018,5,24,18,30,198.0,48.0,3.5,11.7,76.0,138.66,107.01
2018,5,24,18,45,125.0,33.5,3.45,11.6,49.0,82.66,56.24
2018,5,24,19,0,52.0,19.0,3.4,11.5,22.0,36.43,0.0
2018,5,24,19,15,26.0,9.5,3.35,11.5,11.0,13.45,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,3.05,11.25,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,3.1,11.3,1.0,0.91,0.0
2018,5,25,5,15,0.0,3.0,3.15,11.4,3.0,2.63,0.0
2018,5,25,5,30,0.0,5.0,3.2,11.5,5.0,4.38,0.0
2018,5,25,5,45,0.0,7.5,3.25,11.6,7.5,6.58,0.17
2018,5,25,6,0,0.0,10.0,3.3,11.7,10.0,8.78,2.24
2018,5,25,6,15,5.5,24.0,3.25,11.8,25.5,21.57,13.87
2018,5,25,6,30,11.0,38.0,3.2,11.9,41.0,34.19,25.31
2018,5,25,6,45,8.0,70.5,3.2,12.05,73.0,62.16,50.4
2018,5,25,7,0,5.0,103.0,3.2,12.2,105.0,88.38,73.57
2018,5,25,7,15,5.0,121.0,3.25,12.35,123.0,102.97,86.15
2018,5,25,7,30,5.0,139.0,3.3,12.5,141.0,117.57,98.59
2018,5,25,7,45,3.0,135.0,3.3,12.65,136.5,116.13,92.47
2018,5,25,8,0,1.0,131.0,3.3,12.8,132.0,113.78,90.23
2018,5,25,8,15,1.0,126.0,3.3,13.0,127.0,110.34,87.02
2018,5,25,8,30,1.0,121.0,3.3,13.2,122.0,106.59,83.6
2018,5,25,8,45,0.5,108.0,3.3,13.35,108.5,95.63,74.29
2018,5,25,9,0,0.0,95.0,3.3,13.5,95.0,84.32,64.74
2018,5,25,9,15,1.0,105.0,3.3,13.65,106.0,93.48,72.11
2018,5,25,9,30,2.0,115.0,3.3,13.8,117.0,102.8,79.57
2018,5,25,9,45,8.0,188.5,3.35,13.95,195.5,169.96,133.95
2018,5,25,10,0,14.0,262.0,3.4,14.1,274.0,237.62,187.64
2018,5,25,10,15,14.0,262.0,3.45,14.15,274.5,239.3,188.61
2018,5,25,10,30,14.0,262.0,3.5,14.2,275.0,240.87,189.68
2018,5,25,10,45,12.5,244.5,3.55,14.25,256.0,225.84,177.64
2018,5,25,11,0,11.0,227.0,3.6,14.3,237.0,210.37,165.27
2018,5,25,11,15,12.0,240.0,3.65,14.35,251.0,223.76,175.83
2018,5,25,11,30,13.0,253.0,3.7,14.4,265.0,237.3,186.45
2018,5,25,11,45,15.5,278.5,3.8,14.4,293.0,263.63,207.18
2018,5,25,12,0,18.0,304.0,3.9,14.4,321.0,290.35,228.11
2018,5,25,12,15,55.5,376.5,3.95,14.4,429.5,403.81,316.95
2018,5,25,12,30,93.0,449.0,4.0,14.4,538.0,513.69,400.73
2018,5,25,12,45,98.5,434.0,4.0,14.45,527.5,509.14,397.29
2018,5,25,13,0,104.0,419.0,4.0,14.5,517.0,517.33,403.86
2018,5,25,13,15,66.5,370.5,4.0,14.5,432.5,421.67,330.85
2018,5,25,13,30,29.0,322.0,4.0,14.5,348.0,338.01,265.8
2018,5,25,13,45,80.0,258.0,4.0,14.5,328.0,339.82,270.26
2018,5,25,14,0,131.0,194.0,4.0,14.5,308.0,337.67,271.43
2018,5,25,14,15,146.5,202.0,3.95,14.45,325.5,362.08,291.36
2018,5,25,14,30,162.0,210.0,3.9,14.4,343.0,385.65,310.52
2018,5,25,14,45,184.0,209.0,3.85,14.35,353.5,404.74,326.52
2018,5,25,15,0,206.0,208.0,3.8,14.3,364.0,422.3,341.34
2018,5,25,15,15,169.5,233.5,3.8,14.3,357.0,398.4,321.79
2018,5,25,15,30,133.0,259.0,3.8,14.3,350.0,390.08,314.4
2018,5,25,15,45,85.5,244.5,3.6,14.2,301.5,316.33,255.43
2018,5,25,16,0,38.0,230.0,3.4,14.1,253.0,260.05,209.61
2018,5,25,16,15,53.5,216.0,3.4,14.0,245.5,257.86,209.24
2018,5,25,16,30,69.0,202.0,3.4,13.9,238.0,254.38,207.61
2018,5,25,16,45,151.0,182.5,3.35,13.8,250.5,302.87,249.72
2018,5,25,17,0,233.0,163.0,3.3,13.7,263.0,342.73,283.9
2018,5,25,17,15,323.5,131.0,3.3,13.55,251.0,352.79,293.68
2018,5,25,17,30,414.0,99.0,3.3,13.4,239.0,364.57,303.55
2018,5,25,17,45,399.0,84.5,3.3,13.25,201.0,318.51,264.16
2018,5,25,18,0,384.0,70.0,3.3,13.1,163.0,273.23,224.22
2018,5,25,18,15,337.0,58.0,3.35,12.95,125.5,218.65,175.47
2018,5,25,18,30,290.0,46.0,3.4,12.8,88.0,169.08,130.16
2018,5,25,18,45,203.5,33.0,3.45,12.65,57.0,111.91,77.44
2018,5,25,19,0,117.0,20.0,3.5,12.5,26.0,57.11,0.0
2018,5,25,19,15,58.5,10.0,3.55,12.35,13.0,19.95,0.0
2018,5,25,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,26,4,45,12.5,3.5,4.7,11.5,3.5,0.0,0.0
2018,5,26,5,0,25.0,7.0,4.8,11.5,7.0,6.37,0.0
2018,5,26,5,15,116.5,21.0,4.9,11.6,32.0,16.53,0.0
2018,5,26,5,30,208.0,35.0,5.0,11.7,57.0,27.23,17.34
2018,5,26,5,45,145.5,29.5,5.05,11.75,49.0,22.31,14.08
2018,5,26,6,0,83.0,24.0,5.1,11.8,41.0,19.69,12.03
2018,5,26,6,15,50.5,26.5,5.05,11.9,37.5,21.35,13.65
2018,5,26,6,30,18.0,29.0,5.0,12.0,34.0,26.15,18.02
2018,5,26,6,45,9.0,42.5,5.0,12.1,45.0,38.05,28.73
2018,5,26,7,0,0.0,56.0,5.0,12.2,56.0,49.45,38.86
2018,5,26,7,15,0.0,74.0,4.9,12.3,74.0,65.45,52.97
2018,5,26,7,30,0.0,92.0,4.8,12.4,92.0,80.92,63.42
2018,5,26,7,45,0.0,102.5,4.75,12.45,102.5,89.92,70.76
2018,5,26,8,0,0.0,113.0,4.7,12.5,113.0,98.97,78.08
2018,5,26,8,15,0.0,115.5,4.6,12.55,115.5,101.42,79.85
2018,5,26,8,30,0.0,118.0,4.5,12.6,118.0,103.8,81.57
2018,5,26,8,45,1.0,130.0,4.4,12.7,130.5,114.53,90.17
2018,5,26,9,0,2.0,142.0,4.3,12.8,143.0,125.44,98.88
2018,5,26,9,15,2.5,152.0,4.15,12.9,153.5,134.62,106.13
2018,5,26,9,30,3.0,162.0,4.0,13.0,164.0,143.91,113.45
2018,5,26,9,45,5.5,180.0,3.9,13.05,184.5,161.28,127.36
2018,5,26,10,0,8.0,198.0,3.8,13.1,205.0,179.05,141.51
2018,5,26,10,15,9.0,205.0,3.75,13.25,213.0,186.67,147.38
2018,5,26,10,30,10.0,212.0,3.7,13.4,221.0,194.41,153.37
2018,5,26,10,45,6.5,183.5,3.6,13.5,189.5,167.66,131.65
2018,5,26,11,0,3.0,155.0,3.5,13.6,158.0,140.26,109.38
2018,5,26,11,15,5.0,168.0,3.55,13.65,173.0,153.82,120.34
2018,5,26,11,30,7.0,181.0,3.6,13.7,188.0,167.6,131.4
2018,5,26,11,45,8.5,197.0,3.65,13.75,205.5,183.85,144.39
2018,5,26,12,0,10.0,213.0,3.7,13.8,223.0,200.28,157.49
2018,5,26,12,15,13.0,247.0,3.85,13.9,259.5,234.7,184.84
2018,5,26,12,30,16.0,281.0,4.0,14.0,296.0,269.62,212.37
2018,5,26,12,45,25.0,324.0,4.1,14.05,347.5,330.13,259.93
2018,5,26,13,0,34.0,367.0,4.2,14.1,399.0,383.34,301.3
2018,5,26,13,15,45.0,379.0,4.35,14.15,420.5,408.67,321.37
2018,5,26,13,30,56.0,391.0,4.5,14.2,442.0,434.23,341.7
2018,5,26,13,45,186.5,340.5,4.65,14.25,504.0,530.25,420.73
2018,5,26,14,0,317.0,290.0,4.8,14.3,566.0,640.13,508.39
2018,5,26,14,15,493.5,238.5,4.95,14.25,651.0,760.57,604.2
2018,5,26,14,30,670.0,187.0,5.1,14.2,736.0,881.83,696.95
2018,5,26,14,45,658.5,180.5,5.25,14.2,700.5,855.59,679.11
2018,5,26,15,0,647.0,174.0,5.4,14.2,665.0,826.86,660.13
2018,5,26,15,15,566.0,189.0,5.4,14.2,601.0,754.84,607.23
2018,5,26,15,30,485.0,204.0,5.4,14.2,537.0,677.32,548.21
2018,5,26,15,45,437.0,210.5,5.6,13.95,495.5,629.15,512.52
2018,5,26,16,0,389.0,217.0,5.8,13.7,454.0,582.0,476.77
2018,5,26,16,15,371.0,203.0,5.85,13.55,414.0,523.93,432.6
2018,5,26,16,30,353.0,189.0,5.9,13.4,374.0,481.14,399.53
2018,5,26,16,45,501.0,146.0,5.9,13.2,379.0,539.17,449.93
2018,5,26,17,0,649.0,103.0,5.9,13.0,384.0,574.63,481.03
2018,5,26,17,15,611.5,96.0,5.85,12.85,334.0,511.74,429.53
2018,5,26,17,30,574.0,89.0,5.8,12.7,284.0,450.81,378.55
2018,5,26,17,45,519.0,81.5,5.75,12.5,235.5,382.45,320.0
2018,5,26,18,0,464.0,74.0,5.7,12.3,187.0,318.55,263.66
2018,5,26,18,15,381.5,63.5,5.55,12.2,142.0,243.64,197.15
2018,5,26,18,30,299.0,53.0,5.4,12.1,97.0,180.62,140.35
2018,5,26,18,45,195.5,38.5,5.25,12.0,63.0,116.21,81.87
2018,5,26,19,0,92.0,24.0,5.1,11.9,29.0,52.89,0.0
2018,5,26,19,15,46.0,12.0,4.95,11.9,14.5,19.47,0.0
2018,5,26,19,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,27,4,45,17.5,4.5,2.0,11.0,5.0,0.0,0.0
2018,5,27,5,0,35.0,9.0,1.9,11.1,10.0,8.19,0.0
2018,5,27,5,15,125.0,23.0,1.95,11.35,35.0,18.13,0.75
2018,5,27,5,30,215.0,37.0,2.0,11.6,60.0,28.8,18.79
2018,5,27,5,45,292.5,46.0,2.0,11.85,95.0,35.28,25.57
2018,5,27,6,0,370.0,55.0,2.0,12.1,130.0,42.39,32.36
2018,5,27,6,15,328.0,66.0,1.9,12.35,146.0,48.67,38.21
2018,5,27,6,30,286.0,77.0,1.8,12.6,162.0,55.31,44.2
2018,5,27,6,45,317.5,98.0,1.7,12.85,209.0,68.95,56.28
2018,5,27,7,0,349.0,119.0,1.6,13.1,256.0,81.96,67.58
2018,5,27,7,15,360.5,141.5,1.65,13.4,300.0,95.16,78.87
2018,5,27,7,30,372.0,164.0,1.7,13.7,344.0,112.13,86.1
2018,5,27,7,45,281.5,206.5,1.7,14.0,351.0,167.8,124.03
2018,5,27,8,0,191.0,249.0,1.7,14.3,358.0,212.67,161.44
2018,5,27,8,15,277.0,248.0,1.8,14.5,421.5,239.51,179.19
2018,5,27,8,30,363.0,247.0,1.9,14.7,485.0,282.88,212.02
2018,5,27,8,45,413.0,250.0,2.0,14.9,538.0,322.39,244.18
2018,5,27,9,0,463.0,253.0,2.1,15.1,591.0,372.59,285.06
2018,5,27,9,15,536.5,239.0,2.2,15.3,650.5,424.9,327.34
2018,5,27,9,30,610.0,225.0,2.3,15.5,710.0,483.29,374.15
2018,5,27,9,45,624.0,229.5,2.4,15.7,743.5,531.51,412.67
2018,5,27,10,0,638.0,234.0,2.5,15.9,777.0,580.11,450.64
2018,5,27,10,15,644.5,239.5,2.6,16.1,802.5,624.87,484.93
2018,5,27,10,30,651.0,245.0,2.7,16.3,828.0,668.86,517.95
2018,5,27,10,45,618.5,267.0,2.75,16.45,831.0,697.44,538.42
2018,5,27,11,0,586.0,289.0,2.8,16.6,834.0,721.89,555.53
2018,5,27,11,15,754.0,201.0,2.9,16.7,912.0,804.11,618.57
2018,5,27,11,30,922.0,113.0,3.0,16.8,990.0,889.73,677.95
2018,5,27,11,45,923.0,113.0,3.1,16.85,995.0,921.15,699.19
2018,5,27,12,0,924.0,113.0,3.2,16.9,1000.0,949.55,718.83
2018,5,27,12,15,923.0,113.0,3.3,16.95,997.5,972.94,735.1
2018,5,27,12,30,922.0,113.0,3.4,17.0,995.0,992.98,749.21
2018,5,27,12,45,920.0,112.5,3.55,17.05,985.5,1008.11,760.48
2018,5,27,13,0,918.0,112.0,3.7,17.1,976.0,1019.65,769.45
2018,5,27,13,15,914.5,111.5,3.75,17.1,959.0,1026.05,774.52
2018,5,27,13,30,911.0,111.0,3.8,17.1,942.0,1028.74,777.26
2018,5,27,13,45,905.5,110.0,3.9,17.05,918.0,1025.22,776.44
2018,5,27,14,0,900.0,109.0,4.0,17.0,894.0,1018.02,773.27
2018,5,27,14,15,893.5,107.5,4.0,16.95,864.0,1005.7,766.05
2018,5,27,14,30,887.0,106.0,4.0,16.9,834.0,989.86,756.55
2018,5,27,14,45,878.0,104.0,4.0,16.85,798.0,967.67,742.75
2018,5,27,15,0,869.0,102.0,4.0,16.8,762.0,942.3,726.8
2018,5,27,15,15,857.0,100.0,4.0,16.8,721.0,911.16,706.63
2018,5,27,15,30,845.0,98.0,4.0,16.8,680.0,877.33,684.5
2018,5,27,15,45,831.0,94.5,3.85,16.6,635.0,837.63,657.77
2018,5,27,16,0,817.0,91.0,3.7,16.4,590.0,802.98,634.55
2018,5,27,16,15,799.0,88.0,3.6,16.2,542.5,756.22,602.41
2018,5,27,16,30,781.0,85.0,3.5,16.0,495.0,708.15,568.92
2018,5,27,16,45,755.5,81.0,3.4,15.8,444.5,652.5,529.11
2018,5,27,17,0,730.0,77.0,3.3,15.6,394.0,596.79,487.39
2018,5,27,17,15,694.5,72.5,3.2,15.35,343.5,534.51,438.65
2018,5,27,17,30,659.0,68.0,3.1,15.1,293.0,476.0,391.29
2018,5,27,17,45,608.5,62.5,2.95,14.8,243.5,408.46,335.06
2018,5,27,18,0,558.0,57.0,2.8,14.5,194.0,344.94,280.33
2018,5,27,18,15,481.5,50.0,2.65,14.25,148.5,273.3,217.62
2018,5,27,18,30,405.0,43.0,2.5,14.0,103.0,209.37,160.39
2018,5,27,18,45,286.5,33.0,2.4,13.75,67.5,137.96,96.43
2018,5,27,19,0,168.0,23.0,2.3,13.5,32.0,73.69,5.29
2018,5,27,19,15,84.0,11.5,2.2,13.4,16.0,26.13,0.0
2018,5,27,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,28,4,45,34.5,5.5,1.5,11.85,6.0,0.0,0.0
2018,5,28,5,0,69.0,11.0,1.5,12.0,12.0,10.01,0.0
2018,5,28,5,15,189.5,23.0,1.5,12.2,40.0,18.18,1.63
2018,5,28,5,30,310.0,35.0,1.5,12.4,68.0,28.66,18.68
2018,5,28,5,45,403.0,43.5,1.5,12.65,110.0,34.5,24.83
2018,5,28,6,0,496.0,52.0,1.5,12.9,152.0,40.19,30.32
2018,5,28,6,15,557.5,57.5,1.45,13.2,200.0,43.13,33.14
2018,5,28,6,30,619.0,63.0,1.4,13.5,248.0,46.03,35.77
2018,5,28,6,45,662.0,67.5,1.35,13.85,299.0,48.0,37.44
2018,5,28,7,0,705.0,72.0,1.3,14.2,350.0,54.76,43.28
2018,5,28,7,15,736.0,75.5,1.25,14.65,401.0,55.97,44.12
2018,5,28,7,30,767.0,79.0,1.2,15.1,452.0,64.71,43.07
2018,5,28,7,45,790.5,81.5,1.2,15.6,501.5,117.31,63.33
2018,5,28,8,0,814.0,84.0,1.2,16.1,551.0,172.7,100.95
2018,5,28,8,15,831.5,87.0,1.25,16.4,598.5,236.61,152.99
2018,5,28,8,30,849.0,90.0,1.3,16.7,646.0,294.83,203.29
2018,5,28,8,45,862.5,91.5,1.35,17.05,689.0,351.9,253.32
2018,5,28,9,0,876.0,93.0,1.4,17.4,732.0,409.53,303.02
2018,5,28,9,15,884.5,95.5,1.45,17.65,770.0,466.13,350.78
2018,5,28,9,30,893.0,98.0,1.5,17.9,808.0,522.27,396.66
2018,5,28,9,45,898.5,100.5,1.55,18.15,840.5,576.08,439.35
2018,5,28,10,0,904.0,103.0,1.6,18.4,873.0,628.66,479.76
2018,5,28,10,15,910.0,105.0,1.7,18.55,900.5,679.66,518.4
2018,5,28,10,30,916.0,107.0,1.8,18.7,928.0,729.02,554.93
2018,5,28,10,45,919.5,108.0,1.9,18.9,948.0,773.84,586.54
2018,5,28,11,0,923.0,109.0,2.0,19.1,968.0,816.38,615.25
2018,5,28,11,15,925.5,110.0,2.1,19.2,981.0,855.66,641.81
2018,5,28,11,30,928.0,111.0,2.2,19.3,994.0,892.28,666.48
2018,5,28,11,45,928.5,111.5,2.3,19.4,999.5,923.88,687.74
2018,5,28,12,0,929.0,112.0,2.4,19.5,1005.0,952.42,706.99
2018,5,28,12,15,929.0,111.5,2.55,19.5,1003.0,976.38,724.01
2018,5,28,12,30,929.0,111.0,2.7,19.5,1001.0,997.0,738.93
2018,5,28,12,45,927.5,110.5,2.8,19.55,991.5,1012.71,750.12
2018,5,28,13,0,926.0,110.0,2.9,19.6,982.0,1024.82,759.08
2018,5,28,13,15,922.0,109.5,3.0,19.55,965.0,1030.8,764.42
2018,5,28,13,30,918.0,109.0,3.1,19.5,948.0,1033.03,767.48
2018,5,28,13,45,912.0,109.0,3.25,19.45,924.0,1030.06,767.65
2018,5,28,14,0,906.0,109.0,3.4,19.4,900.0,1023.42,765.48
2018,5,28,14,15,899.0,107.5,3.45,19.35,869.5,1010.6,758.48
2018,5,28,14,30,892.0,106.0,3.5,19.3,839.0,994.26,749.22
2018,5,28,14,45,882.5,104.5,3.55,19.2,803.0,972.12,736.22
2018,5,28,15,0,873.0,103.0,3.6,19.1,767.0,946.8,721.06
2018,5,28,15,15,860.5,101.0,3.6,19.1,725.5,915.16,700.9
2018,5,28,15,30,848.0,99.0,3.6,19.1,684.0,880.86,678.82
2018,5,28,15,45,833.0,96.0,3.55,18.85,638.5,840.84,652.87
2018,5,28,16,0,818.0,93.0,3.5,18.6,593.0,805.97,630.4
2018,5,28,16,15,799.0,89.5,3.45,18.4,545.0,757.85,597.88
2018,5,28,16,30,780.0,86.0,3.4,18.2,497.0,708.48,564.0
2018,5,28,16,45,754.5,82.0,3.35,18.0,446.5,652.93,524.83
2018,5,28,17,0,729.0,78.0,3.3,17.8,396.0,597.3,483.69
2018,5,28,17,15,694.0,73.5,3.2,17.45,345.5,535.42,435.85
2018,5,28,17,30,659.0,69.0,3.1,17.1,295.0,477.29,389.35
2018,5,28,17,45,610.0,63.0,3.0,16.75,245.5,409.96,333.92
2018,5,28,18,0,561.0,57.0,2.9,16.4,196.0,346.51,279.78
2018,5,28,18,15,486.0,50.5,2.8,16.0,151.0,275.9,218.48
2018,5,28,18,30,411.0,44.0,2.7,15.6,106.0,212.74,162.3
2018,5,28,18,45,293.5,33.5,2.6,15.2,69.5,140.71,98.43
2018,5,28,19,0,176.0,23.0,2.5,14.8,33.0,75.98,11.91
2018,5,28,19,15,88.0,11.5,2.4,14.6,16.5,26.93,0.0
2018,5,28,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,29,4,45,30.5,5.5,2.15,12.3,6.0,0.0,0.0
2018,5,29,5,0,61.0,11.0,2.3,12.4,12.0,10.01,0.0
2018,5,29,5,15,175.0,24.5,2.4,12.65,40.5,19.36,2.87
2018,5,29,5,30,289.0,38.0,2.5,12.9,69.0,29.7,19.54
2018,5,29,5,45,381.0,47.0,2.6,13.1,110.5,37.55,27.45
2018,5,29,6,0,473.0,56.0,2.7,13.3,152.0,43.52,33.21
2018,5,29,6,15,536.0,62.0,2.65,13.55,200.0,46.68,36.24
2018,5,29,6,30,599.0,68.0,2.6,13.8,248.0,49.8,39.07
2018,5,29,6,45,643.0,73.5,2.6,14.1,299.0,52.35,41.24
2018,5,29,7,0,687.0,79.0,2.6,14.4,350.0,54.78,43.24
2018,5,29,7,15,718.0,83.0,2.65,14.65,401.0,61.59,49.07
2018,5,29,7,30,749.0,87.0,2.7,14.9,452.0,70.34,47.97
2018,5,29,7,45,772.0,90.5,2.7,15.15,501.5,122.54,68.57
2018,5,29,8,0,795.0,94.0,2.7,15.4,551.0,177.52,106.35
2018,5,29,8,15,812.5,96.5,2.8,15.6,597.5,233.2,152.31
2018,5,29,8,30,830.0,99.0,2.9,15.8,644.0,290.53,202.71
2018,5,29,8,45,843.0,102.5,3.0,16.05,687.5,353.96,258.64
2018,5,29,9,0,856.0,106.0,3.1,16.3,731.0,411.96,309.65
2018,5,29,9,15,871.0,105.5,3.2,16.45,770.5,467.95,358.14
2018,5,29,9,30,886.0,105.0,3.3,16.6,810.0,524.13,405.5
2018,5,29,9,45,899.0,103.0,3.4,16.75,844.0,577.93,449.81
2018,5,29,10,0,912.0,101.0,3.5,16.9,878.0,631.15,492.49
2018,5,29,10,15,917.5,102.5,3.6,17.0,905.0,681.74,532.15
2018,5,29,10,30,923.0,104.0,3.7,17.1,932.0,730.61,569.62
2018,5,29,10,45,926.0,105.5,3.8,17.2,952.0,775.75,602.61
2018,5,29,11,0,929.0,107.0,3.9,17.3,972.0,818.56,632.64
2018,5,29,11,15,931.5,108.0,4.05,17.3,985.5,858.03,660.61
2018,5,29,11,30,934.0,109.0,4.2,17.3,999.0,894.82,686.63
2018,5,29,11,45,934.5,110.0,4.35,17.35,1004.5,927.03,709.36
2018,5,29,12,0,935.0,111.0,4.5,17.4,1010.0,956.18,730.37
2018,5,29,12,15,933.5,112.5,4.7,17.3,1008.5,980.77,749.16
2018,5,29,12,30,932.0,114.0,4.9,17.2,1007.0,1002.0,765.76
2018,5,29,12,45,928.5,115.0,5.15,17.05,997.5,1017.35,778.97
2018,5,29,13,0,925.0,116.0,5.4,16.9,988.0,1029.09,789.81
2018,5,29,13,15,920.0,117.5,5.6,16.7,972.0,1036.18,797.3
2018,5,29,13,30,915.0,119.0,5.8,16.5,956.0,1039.58,802.34
2018,5,29,13,45,908.0,119.5,6.05,16.3,932.0,1036.29,803.12
2018,5,29,14,0,901.0,120.0,6.3,16.1,908.0,1029.35,801.36
2018,5,29,14,15,893.0,119.5,6.45,15.85,878.0,1016.82,795.17
2018,5,29,14,30,885.0,119.0,6.6,15.6,848.0,1000.82,786.52
2018,5,29,14,45,873.5,119.0,6.7,15.35,812.0,978.64,773.11
2018,5,29,15,0,862.0,119.0,6.8,15.1,776.0,953.4,757.44
2018,5,29,15,15,849.0,117.0,6.8,15.1,734.5,930.91,742.55
2018,5,29,15,30,836.0,115.0,6.8,15.1,693.0,896.21,718.57
2018,5,29,15,45,819.5,112.5,6.85,14.7,647.5,855.45,691.21
2018,5,29,16,0,803.0,110.0,6.9,14.3,602.0,812.7,661.98
2018,5,29,16,15,780.0,107.0,6.9,14.1,553.0,762.45,625.87
2018,5,29,16,30,757.0,104.0,6.9,13.9,504.0,714.48,591.02
2018,5,29,16,45,725.5,101.0,6.9,13.65,453.0,656.66,547.52
2018,5,29,17,0,694.0,98.0,6.9,13.4,402.0,599.31,502.11
2018,5,29,17,15,652.0,93.0,6.9,13.15,350.0,533.94,448.95
2018,5,29,17,30,610.0,88.0,6.9,12.9,298.0,470.79,396.14
2018,5,29,17,45,551.5,81.0,6.9,12.7,247.5,399.43,334.92
2018,5,29,18,0,493.0,74.0,6.9,12.5,197.0,332.79,276.13
2018,5,29,18,15,417.5,64.0,6.85,12.3,151.5,259.36,210.62
2018,5,29,18,30,342.0,54.0,6.8,12.1,106.0,197.28,154.17
2018,5,29,18,45,225.0,39.5,6.7,11.95,68.5,126.01,90.5
2018,5,29,19,0,108.0,25.0,6.6,11.8,31.0,58.4,12.63
2018,5,29,19,15,54.0,12.5,6.5,11.8,15.5,21.51,0.0
2018,5,29,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.1,11.65,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.95,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,11.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.6,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.7,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.85,10.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,10.8,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,7.45,10.9,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,7.5,10.9,3.0,2.73,0.0
2018,5,30,5,15,0.5,4.0,7.5,11.0,4.0,3.5,0.0
2018,5,30,5,30,0.0,5.0,7.5,11.1,5.0,4.38,0.0
2018,5,30,5,45,0.0,6.0,7.5,11.15,6.0,5.26,0.0
2018,5,30,6,0,0.0,7.0,7.5,11.2,7.0,6.14,0.0
2018,5,30,6,15,0.0,24.0,7.5,11.3,24.0,21.11,13.46
2018,5,30,6,30,0.0,41.0,7.5,11.4,41.0,36.14,27.09
2018,5,30,6,45,1.0,65.0,7.45,11.5,65.5,57.45,46.25
2018,5,30,7,0,2.0,89.0,7.4,11.6,90.0,77.56,64.12
2018,5,30,7,15,39.0,135.5,7.4,11.65,154.5,109.16,91.98
2018,5,30,7,30,76.0,182.0,7.4,11.7,219.0,141.74,114.4
2018,5,30,7,45,57.5,191.5,7.35,11.8,221.0,155.41,123.85
2018,5,30,8,0,39.0,201.0,7.3,11.9,223.0,166.5,133.01
2018,5,30,8,15,29.5,209.5,7.3,11.95,227.0,176.22,141.14
2018,5,30,8,30,20.0,218.0,7.3,12.0,231.0,190.34,152.92
2018,5,30,8,45,17.0,220.0,7.25,12.1,231.5,193.78,155.53
2018,5,30,9,0,14.0,222.0,7.2,12.2,232.0,196.59,157.6
2018,5,30,9,15,32.0,256.0,7.2,12.4,281.0,230.15,184.48
2018,5,30,9,30,50.0,290.0,7.2,12.6,330.0,270.4,216.75
2018,5,30,9,45,95.5,347.5,7.2,12.75,427.5,346.99,278.1
2018,5,30,10,0,141.0,405.0,7.2,12.9,525.0,427.55,342.0
2018,5,30,10,15,113.5,398.0,7.2,13.1,496.5,416.7,332.86
2018,5,30,10,30,86.0,391.0,7.2,13.3,468.0,401.47,320.21
2018,5,30,10,45,92.5,389.0,7.2,13.45,473.5,411.86,328.39
2018,5,30,11,0,99.0,387.0,7.2,13.6,479.0,425.88,339.36
2018,5,30,11,15,70.0,384.0,7.25,13.6,449.5,403.23,320.82
2018,5,30,11,30,41.0,381.0,7.3,13.6,420.0,381.61,302.96
2018,5,30,11,45,44.0,391.5,7.35,13.65,433.5,398.28,316.08
2018,5,30,12,0,47.0,402.0,7.4,13.7,447.0,415.15,329.3
2018,5,30,12,15,65.5,422.0,7.5,13.65,485.0,455.61,361.61
2018,5,30,12,30,84.0,442.0,7.6,13.6,523.0,497.08,394.56
2018,5,30,12,45,106.0,451.0,7.7,13.55,552.0,531.87,422.5
2018,5,30,13,0,128.0,460.0,7.8,13.5,581.0,580.09,460.63
2018,5,30,13,15,145.0,449.5,7.8,13.45,584.0,591.57,470.48
2018,5,30,13,30,162.0,439.0,7.8,13.4,587.0,602.26,479.87
2018,5,30,13,45,339.0,365.0,7.85,13.35,665.0,720.58,577.66
2018,5,30,14,0,516.0,291.0,7.9,13.3,743.0,837.14,672.29
2018,5,30,14,15,690.0,213.0,7.9,13.25,795.0,932.28,748.45
2018,5,30,14,30,864.0,135.0,7.9,13.2,847.0,996.54,797.34
2018,5,30,14,45,811.0,149.5,7.85,13.1,795.0,961.09,772.08
2018,5,30,15,0,758.0,164.0,7.8,13.0,743.0,919.08,742.18
2018,5,30,15,15,683.5,179.0,7.8,13.0,679.5,851.2,692.28
2018,5,30,15,30,609.0,194.0,7.8,13.0,616.0,783.26,641.22
2018,5,30,15,45,695.0,157.0,7.85,12.8,608.0,801.05,658.08
2018,5,30,16,0,781.0,120.0,7.9,12.6,600.0,805.17,663.71
2018,5,30,16,15,746.5,120.5,7.9,12.45,549.0,754.41,626.24
2018,5,30,16,30,712.0,121.0,7.9,12.3,498.0,699.7,585.26
2018,5,30,16,45,663.0,119.0,7.9,12.15,442.5,632.04,531.69
2018,5,30,17,0,614.0,117.0,7.9,12.0,387.0,566.32,478.42
2018,5,30,17,15,546.5,109.5,7.85,11.8,327.5,485.64,411.62
2018,5,30,17,30,479.0,102.0,7.8,11.6,268.0,405.49,343.91
2018,5,30,17,45,446.5,95.0,7.7,11.45,230.0,355.59,300.13
2018,5,30,18,0,414.0,88.0,7.6,11.3,192.0,308.19,257.22
2018,5,30,18,15,330.0,76.0,7.5,11.15,147.0,236.53,193.31
2018,5,30,18,30,246.0,64.0,7.4,11.0,102.0,173.92,137.08
2018,5,30,18,45,153.5,46.0,7.3,10.9,67.0,107.04,77.68
2018,5,30,19,0,61.0,28.0,7.2,10.8,32.0,47.89,12.78
2018,5,30,19,15,30.5,14.5,7.15,10.8,16.5,18.94,0.0
2018,5,30,19,30,0.0,1.0,7.1,10.8,1.0,0.0,0.0
2018,5,30,19,45,0.0,0.5,7.05,10.8,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,10.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.95,10.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,10.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,11.05,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,11.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,11.15,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,11.2,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,11.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,11.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.95,10.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.85,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.8,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,10.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.25,10.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,31,4,45,13.0,5.5,6.2,10.85,6.0,0.0,0.0
2018,5,31,5,0,26.0,11.0,6.2,10.9,12.0,10.01,0.0
2018,5,31,5,15,112.5,27.5,6.25,10.95,39.0,22.07,5.53
2018,5,31,5,30,199.0,44.0,6.3,11.0,66.0,34.23,23.63
2018,5,31,5,45,241.0,49.0,6.3,11.1,89.0,37.36,27.5
2018,5,31,6,0,283.0,54.0,6.3,11.2,112.0,40.45,30.72
2018,5,31,6,15,141.5,44.5,6.35,11.3,73.5,35.49,26.46
2018,5,31,6,30,0.0,35.0,6.4,11.4,35.0,30.83,22.29
2018,5,31,6,45,6.0,57.0,6.45,11.55,59.5,50.37,39.87
2018,5,31,7,0,12.0,79.0,6.5,11.7,84.0,69.65,57.01
2018,5,31,7,15,33.0,106.5,6.5,11.8,122.0,88.79,73.83
2018,5,31,7,30,54.0,134.0,6.5,11.9,160.0,109.81,87.56
2018,5,31,7,45,50.0,154.0,6.5,12.0,180.0,129.18,102.05
2018,5,31,8,0,46.0,174.0,6.5,12.1,200.0,148.38,117.47
2018,5,31,8,15,50.5,193.0,6.5,12.25,224.0,168.36,133.53
2018,5,31,8,30,55.0,212.0,6.5,12.4,248.0,189.15,150.4
2018,5,31,8,45,61.0,227.0,6.5,12.6,269.5,208.14,165.79
2018,5,31,9,0,67.0,242.0,6.5,12.8,291.0,227.95,181.85
2018,5,31,9,15,76.5,260.5,6.6,12.9,319.5,252.84,202.06
2018,5,31,9,30,86.0,279.0,6.7,13.0,348.0,276.59,221.3
2018,5,31,9,45,69.5,286.0,6.75,13.15,343.0,282.89,226.27
2018,5,31,10,0,53.0,293.0,6.8,13.3,338.0,284.95,227.62
2018,5,31,10,15,79.5,322.0,6.8,13.35,392.0,331.42,264.96
2018,5,31,10,30,106.0,351.0,6.8,13.4,446.0,382.12,305.38
2018,5,31,10,45,92.5,363.5,6.85,13.5,448.0,391.9,312.57
2018,5,31,11,0,79.0,376.0,6.9,13.6,450.0,397.0,316.06
2018,5,31,11,15,82.5,380.0,6.9,13.6,458.0,409.56,325.97
2018,5,31,11,30,86.0,384.0,6.9,13.6,466.0,422.14,335.88
2018,5,31,11,45,102.5,389.5,6.95,13.65,488.0,454.83,361.83
2018,5,31,12,0,119.0,395.0,7.0,13.7,510.0,482.07,383.47
2018,5,31,12,15,193.5,378.5,6.9,13.7,564.5,551.13,439.28
2018,5,31,12,30,268.0,362.0,6.8,13.7,619.0,614.71,490.33
2018,5,31,12,45,238.5,374.0,6.75,13.7,601.0,607.12,483.46
2018,5,31,13,0,209.0,386.0,6.7,13.7,583.0,597.68,475.37
2018,5,31,13,15,226.0,368.0,6.65,13.7,578.0,602.35,480.02
2018,5,31,13,30,243.0,350.0,6.6,13.7,573.0,605.64,483.65
2018,5,31,13,45,386.5,298.5,6.5,13.7,642.0,714.01,570.99
2018,5,31,14,0,530.0,247.0,6.4,13.7,711.0,809.85,647.23
2018,5,31,14,15,699.5,188.5,6.4,13.7,779.0,915.25,728.26
2018,5,31,14,30,869.0,130.0,6.4,13.7,847.0,995.82,787.91
2018,5,31,14,45,860.5,127.5,6.35,13.65,811.5,974.33,773.01
2018,5,31,15,0,852.0,125.0,6.3,13.6,776.0,959.47,763.55
2018,5,31,15,15,839.0,122.5,6.3,13.6,734.5,927.23,741.46
2018,5,31,15,30,826.0,120.0,6.3,13.6,693.0,892.33,717.38
2018,5,31,15,45,809.5,116.5,6.3,13.45,647.5,850.86,688.6
2018,5,31,16,0,793.0,113.0,6.3,13.3,602.0,807.41,658.06
2018,5,31,16,15,771.5,109.0,6.3,13.15,553.0,757.71,622.33
2018,5,31,16,30,750.0,105.0,6.3,13.0,504.0,710.23,587.82
2018,5,31,16,45,721.0,101.0,6.25,12.85,453.0,653.44,544.84
2018,5,31,17,0,692.0,97.0,6.2,12.7,402.0,596.93,500.0
2018,5,31,17,15,652.0,91.5,6.2,12.5,350.5,532.45,447.68
2018,5,31,17,30,612.0,86.0,6.2,12.3,299.0,470.05,395.59
2018,5,31,17,45,557.0,79.0,6.15,12.15,249.0,400.56,335.98
2018,5,31,18,0,502.0,72.0,6.1,12.0,199.0,335.48,278.54
2018,5,31,18,15,421.5,63.0,6.0,11.8,153.5,262.49,213.52
2018,5,31,18,30,341.0,54.0,5.9,11.6,108.0,197.03,154.44
2018,5,31,18,45,233.0,41.0,5.8,11.4,72.0,130.14,94.53
2018,5,31,19,0,125.0,28.0,5.7,11.2,36.0,70.34,24.37
2018,5,31,19,15,64.0,15.0,5.6,11.1,19.0,25.75,0.0
2018,5,31,19,30,3.0,2.0,5.5,11.0,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,5.35,10.95,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,1,4,45,27.0,6.0,3.55,10.4,6.5,0.0,0.0
2018,6,1,5,0,54.0,12.0,3.6,10.5,13.0,10.91,0.0
2018,6,1,5,15,163.0,26.0,3.5,10.65,41.5,20.51,5.28
2018,6,1,5,30,272.0,40.0,3.4,10.8,70.0,31.19,21.14
2018,6,1,5,45,342.0,49.0,3.35,10.95,106.5,37.63,27.81
2018,6,1,6,0,412.0,58.0,3.3,11.1,143.0,44.9,34.77
2018,6,1,6,15,499.0,65.5,3.15,11.3,196.5,49.3,38.94
2018,6,1,6,30,586.0,73.0,3.0,11.5,250.0,53.61,42.86
2018,6,1,6,45,629.5,78.5,2.85,11.7,300.5,55.97,44.89
2018,6,1,7,0,673.0,84.0,2.7,11.9,351.0,58.23,46.76
2018,6,1,7,15,706.0,88.0,2.6,12.2,402.0,59.24,47.45
2018,6,1,7,30,739.0,92.0,2.5,12.5,453.0,73.61,59.93
2018,6,1,7,45,764.0,95.0,2.4,12.75,503.0,124.83,71.49
2018,6,1,8,0,789.0,98.0,2.3,13.0,553.0,179.08,108.78
2018,6,1,8,15,808.5,100.5,2.2,13.4,600.5,234.66,154.58
2018,6,1,8,30,828.0,103.0,2.1,13.8,648.0,292.14,204.82
2018,6,1,8,45,843.5,105.0,2.05,14.15,692.0,354.93,259.88
2018,6,1,9,0,859.0,107.0,2.0,14.5,736.0,412.6,310.09
2018,6,1,9,15,874.5,106.5,2.0,14.8,776.0,468.85,358.1
2018,6,1,9,30,890.0,106.0,2.0,15.1,816.0,525.35,404.81
2018,6,1,9,45,904.0,103.5,2.0,15.4,850.5,579.37,448.21
2018,6,1,10,0,918.0,101.0,2.0,15.7,885.0,632.91,489.85
2018,6,1,10,15,923.5,102.5,2.1,15.95,912.0,683.7,528.8
2018,6,1,10,30,929.0,104.0,2.2,16.2,939.0,732.77,565.54
2018,6,1,10,45,933.0,104.5,2.3,16.45,959.0,777.95,597.78
2018,6,1,11,0,937.0,105.0,2.4,16.7,979.0,820.86,627.04
2018,6,1,11,15,939.5,105.5,2.55,17.0,992.0,860.12,653.83
2018,6,1,11,30,942.0,106.0,2.7,17.3,1005.0,896.68,678.66
2018,6,1,11,45,943.0,106.5,2.8,17.6,1011.0,929.07,700.18
2018,6,1,12,0,944.0,107.0,2.9,17.9,1017.0,958.4,719.61
2018,6,1,12,15,943.5,107.0,3.05,18.05,1015.0,982.7,736.48
2018,6,1,12,30,943.0,107.0,3.2,18.2,1013.0,1003.61,751.18
2018,6,1,12,45,941.5,106.5,3.4,18.3,1003.5,1019.58,763.21
2018,6,1,13,0,940.0,106.0,3.6,18.4,994.0,1031.91,772.92
2018,6,1,13,15,936.5,105.5,3.8,18.4,977.5,1038.56,779.22
2018,6,1,13,30,933.0,105.0,4.0,18.4,961.0,1041.44,783.11
2018,6,1,13,45,928.5,103.5,4.2,18.4,937.0,1038.52,783.19
2018,6,1,14,0,924.0,102.0,4.4,18.4,913.0,1031.84,780.84
2018,6,1,14,15,917.0,101.5,4.55,18.3,883.0,1020.05,775.6
2018,6,1,14,30,910.0,101.0,4.7,18.2,853.0,1004.72,767.93
2018,6,1,14,45,901.5,99.0,4.85,18.1,817.0,982.87,755.7
2018,6,1,15,0,893.0,97.0,5.0,18.0,781.0,957.74,741.08
2018,6,1,15,15,881.5,95.0,5.0,18.0,739.5,926.74,720.81
2018,6,1,15,30,870.0,93.0,5.0,18.0,698.0,892.96,698.49
2018,6,1,15,45,855.0,90.5,5.3,17.6,652.5,853.02,674.35
2018,6,1,16,0,840.0,88.0,5.6,17.2,607.0,810.98,647.93
2018,6,1,16,15,821.0,85.5,5.65,16.9,558.5,770.46,620.62
2018,6,1,16,30,802.0,83.0,5.7,16.6,510.0,721.66,586.51
2018,6,1,16,45,777.0,80.0,5.75,16.3,460.0,666.95,547.17
2018,6,1,17,0,752.0,77.0,5.8,16.0,410.0,612.05,505.85
2018,6,1,17,15,717.5,72.5,5.7,15.6,358.5,549.6,456.16
2018,6,1,17,30,683.0,68.0,5.6,15.2,307.0,488.58,406.11
2018,6,1,17,45,634.5,63.0,5.5,14.8,257.0,423.58,351.12
2018,6,1,18,0,586.0,58.0,5.4,14.4,207.0,360.31,295.87
2018,6,1,18,15,513.5,51.0,5.15,14.05,160.5,288.81,232.39
2018,6,1,18,30,441.0,44.0,4.9,13.7,114.0,224.51,174.09
2018,6,1,18,45,328.5,35.0,4.6,13.4,77.0,153.57,110.49
2018,6,1,19,0,216.0,26.0,4.3,13.1,40.0,90.55,35.39
2018,6,1,19,15,113.5,14.0,4.05,13.0,21.0,34.28,0.0
2018,6,1,19,30,11.0,2.0,3.8,12.9,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.5,12.8,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
