Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,30,757.0,192.0,2.8,18.6,911.0,810.34,617.5
2018,7,11,11,45,763.5,192.5,2.85,18.7,922.5,845.03,641.08
2018,7,11,12,0,770.0,193.0,2.9,18.8,934.0,877.63,663.16
2018,7,11,12,15,768.5,193.0,3.0,18.8,932.5,900.17,678.95
2018,7,11,12,30,767.0,193.0,3.1,18.8,931.0,919.86,692.93
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,939.95,706.79
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,957.07,718.7
2018,7,11,13,15,777.0,185.5,3.3,18.8,913.5,967.67,727.1
2018,7,11,13,30,779.0,182.0,3.4,18.7,902.0,974.97,733.46
2018,7,11,13,45,799.0,167.5,3.5,18.6,891.0,985.74,742.31
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,992.67,748.67
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,1002.18,756.74
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,1017.73,769.05
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,998.37,757.75
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,975.61,744.41
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,947.26,726.47
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,915.95,706.44
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,878.35,682.91
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,838.45,657.49
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,759.11,602.04
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,678.74,544.8
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,619.99,502.55
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,562.36,458.86
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,517.51,424.43
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,472.02,388.28
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,428.79,352.75
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,384.08,314.31
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,315.66,254.82
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,253.04,198.86
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,175.29,131.09
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,110.31,70.35
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,44.62,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,9.93,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,3.64,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,14.1,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,21.12,10.74
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,29.72,20.14
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,38.06,28.03
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,49.07,38.09
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,60.76,48.59
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,79.32,64.94
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,94.82,78.34
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,114.12,94.81
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,132.82,110.49
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,138.45,106.79
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,160.67,120.04
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,177.89,133.98
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,192.46,146.7
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,202.78,157.1
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,206.17,161.01
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,274.22,212.61
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,362.02,280.02
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,380.59,294.75
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,397.61,307.74
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,436.33,336.47
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,473.73,363.47
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,504.65,386.01
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,536.34,408.93
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,542.46,412.98
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,547.01,415.97
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,578.92,439.44
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,611.47,463.1
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,636.85,481.86
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,662.11,500.56
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,693.08,523.61
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,713.9,539.61
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,780.12,591.65
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,837.39,636.88
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,784.16,597.95
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,731.96,559.88
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,835.22,639.79
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,920.33,701.02
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,918.64,701.06
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,912.55,698.9
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,845.98,653.69
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,775.15,604.64
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,727.62,571.78
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,673.61,533.63
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,659.87,525.95
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,635.35,509.89
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,499.86,405.13
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,371.72,303.15
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,350.78,288.17
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,325.87,268.77
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,335.05,276.01
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,328.48,268.84
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,258.63,208.79
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,200.48,157.61
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,122.91,91.74
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,49.63,29.77
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,22.13,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,5.27,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.91,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,4.09,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,7.02,0.0
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,11.42,4.23
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,15.82,8.33
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,18.46,10.82
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,21.11,13.24
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,21.56,13.63
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,22.01,13.98
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,27.76,19.01
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,33.52,23.99
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,73.19,55.7
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,110.78,86.18
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,163.89,126.66
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,220.45,169.59
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,263.47,202.86
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,310.32,239.2
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,350.65,270.06
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,403.75,311.15
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,473.32,365.32
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,566.04,437.54
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,613.54,474.02
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,659.52,508.67
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,701.31,539.51
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,741.17,568.32
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,779.18,595.23
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,815.14,619.53
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,831.97,630.38
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,839.96,634.32
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,891.12,670.58
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,938.88,702.84
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,958.01,715.67
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,973.88,726.66
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,982.92,733.37
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,988.46,737.93
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,987.96,738.6
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,983.9,737.07
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,973.83,731.63
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,960.32,724.0
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,942.08,713.37
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,920.7,700.64
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,892.98,683.05
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,862.56,663.57
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,833.86,646.29
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,794.82,621.34
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,750.47,592.16
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,704.76,561.43
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,653.16,525.42
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,601.31,488.04
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,544.5,444.56
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,486.8,399.01
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,423.73,347.62
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,363.88,297.08
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,296.02,238.36
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,234.36,183.56
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,163.95,121.96
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,104.0,64.68
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,40.83,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.64,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.73,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,12.28,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,18.71,8.37
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,27.94,18.49
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,38.98,28.77
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,44.52,34.01
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,52.1,40.88
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,69.27,56.08
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,90.66,74.74
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,115.65,96.21
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,141.23,117.83
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,161.79,127.09
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,186.96,145.29
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,208.93,158.1
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,241.63,180.89
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,281.54,206.95
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,354.05,262.47
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,415.18,314.21
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,476.73,365.82
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,529.35,409.57
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,579.51,450.05
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,604.97,469.74
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,618.43,479.08
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,667.55,516.95
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,718.6,555.61
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,743.77,573.23
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,764.05,587.18
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,801.26,614.54
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,837.5,640.9
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,884.19,675.43
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,929.6,707.8
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,925.95,705.05
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,917.92,698.65
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,921.92,702.56
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,922.81,704.3
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,951.64,725.5
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,968.91,737.95
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,972.93,741.91
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,983.57,750.69
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,960.01,736.05
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,933.58,719.62
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,902.71,699.49
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,869.42,677.51
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,842.47,661.66
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,812.12,643.07
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,767.88,612.86
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,728.37,585.84
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,676.92,549.4
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,624.94,511.86
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,566.0,465.95
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,507.96,419.23
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,439.07,362.29
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,373.13,306.11
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,302.81,244.9
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,239.01,187.9
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,177.2,132.12
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,123.12,76.03
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,50.05,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,4.55,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,14.1,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,21.39,10.1
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,25.81,16.68
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,30.23,21.12
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,24.19,16.0
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,18.75,11.2
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,33.74,24.64
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,51.22,40.15
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,67.67,54.53
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,83.09,67.81
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,98.05,76.91
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,113.19,89.12
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,136.21,107.5
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,159.83,126.18
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,170.2,134.1
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,180.69,142.13
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,195.84,153.89
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,211.32,165.86
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,238.21,186.75
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,265.79,208.01
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,295.91,231.22
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,329.67,257.08
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,355.6,276.76
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,382.32,296.96
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,489.79,381.82
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,608.14,472.8
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,767.01,595.18
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,918.91,704.21
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,962.61,733.75
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,1003.99,762.38
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,1022.25,775.0
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,1036.81,785.56
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,1046.07,792.01
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,1051.5,796.01
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,1039.15,788.6
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,1023.12,778.87
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,1026.23,781.44
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,1024.87,780.93
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,1006.41,769.49
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,984.48,755.83
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,955.94,737.61
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,924.39,717.26
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,887.68,693.55
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,848.51,667.87
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,803.25,637.0
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,756.31,604.53
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,702.71,566.83
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,653.78,531.97
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,593.52,486.31
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,534.02,439.09
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,468.09,384.94
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,404.9,331.09
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,335.83,270.71
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,270.94,212.31
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,197.11,146.47
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,133.43,81.22
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,54.9,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,4.55,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,12.28,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,17.72,7.06
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,22.27,13.58
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,26.74,18.0
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,23.24,15.13
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,21.61,13.74
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,43.02,32.89
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,63.55,51.01
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,95.29,78.67
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,125.55,104.56
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,143.39,113.22
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,171.7,134.33
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,203.42,158.01
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,238.83,184.96
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,274.01,210.04
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,320.05,244.98
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,380.29,290.52
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,468.91,359.83
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,525.69,405.63
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,583.32,450.95
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,639.38,494.56
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,695.8,537.57
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,743.2,572.97
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,789.43,605.58
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,816.35,623.73
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,845.27,643.38
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,875.94,664.17
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,912.12,688.67
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,941.49,708.52
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,968.13,726.57
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,961.03,721.93
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,938.85,707.41
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,966.17,727.36
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,990.4,744.87
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,1017.31,763.97
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,1051.7,788.13
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,1041.67,783.09
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,1027.9,775.98
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,1008.56,764.81
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,985.77,751.33
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,957.35,733.38
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,925.93,713.32
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,888.03,690.16
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,847.77,664.96
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,801.93,634.36
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,760.85,606.83
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,706.99,569.38
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,652.56,530.84
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,591.14,483.94
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,530.62,435.84
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,464.11,381.37
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,402.65,329.04
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,330.42,266.26
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,264.46,207.19
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,190.78,141.69
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,127.03,76.09
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,52.31,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,10.01,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,15.91,5.42
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,20.93,12.38
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,25.81,17.15
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,25.82,17.4
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,27.27,18.79
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,48.04,37.32
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,67.58,54.53
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,94.12,77.6
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,119.74,99.49
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,136.51,107.91
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,148.76,116.74
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,174.03,136.19
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,201.13,157.16
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,239.21,186.12
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,277.0,215.06
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,333.7,257.18
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,413.09,318.88
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,482.39,373.69
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,562.66,436.08
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,609.68,472.52
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,655.57,507.41
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,698.16,539.05
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,739.17,568.89
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,776.05,595.22
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,810.79,619.23
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,841.42,639.9
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,869.68,658.88
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,889.03,672.08
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,905.31,683.32
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,935.82,703.96
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,963.78,722.7
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,976.07,731.89
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,985.07,739.13
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,983.71,739.54
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,978.93,737.82
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,971.66,734.81
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,960.96,729.55
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,976.68,742.52
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,976.72,744.69
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,903.94,695.64
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,828.24,644.12
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,791.33,621.58
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,752.46,596.81
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,756.49,602.66
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,749.29,600.02
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,695.21,562.37
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,640.79,523.63
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,578.2,475.23
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,519.38,428.26
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,451.18,372.15
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,386.46,317.04
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,313.8,253.73
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,247.88,194.81
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,172.52,128.42
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,108.21,63.66
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,42.13,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,13.64,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,23.53,10.1
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,30.36,20.38
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,36.91,26.85
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,48.67,37.62
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,67.09,54.12
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,81.42,66.77
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,95.29,78.78
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,109.09,90.52
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,122.42,101.67
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,147.6,115.49
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,169.56,131.56
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,192.71,149.42
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,216.06,167.77
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,242.89,186.63
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,278.69,213.78
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,321.7,247.62
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,369.0,285.12
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,425.75,329.82
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,488.8,378.91
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,564.24,436.89
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,647.67,499.69
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,639.89,492.77
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,620.72,477.38
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,603.58,465.5
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,581.45,449.63
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,591.84,454.77
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,604.16,460.69
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,614.97,468.11
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,631.72,479.67
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,721.82,549.29
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,816.04,620.14
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,809.89,614.56
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,801.08,607.93
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,832.07,632.94
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,863.75,657.99
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,864.81,659.68
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,863.11,659.79
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,744.72,573.66
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,618.51,480.08
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,747.4,582.8
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,847.41,657.27
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,845.81,659.29
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,838.31,657.9
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,791.21,626.93
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,742.72,594.52
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,688.12,556.84
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,633.25,518.01
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,573.03,471.52
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,511.84,422.82
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,443.5,366.55
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,378.8,311.43
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,306.48,248.23
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,240.96,189.64
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,166.09,123.66
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,101.79,58.41
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,39.49,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,8.64,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,14.9,3.9
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,25.48,16.19
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,37.51,27.4
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,48.16,37.23
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,58.6,46.69
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,73.09,59.55
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,91.24,75.39
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,109.36,90.93
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,126.96,105.75
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,139.71,108.82
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,166.96,127.49
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,193.09,147.16
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,220.33,168.43
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,258.38,196.53
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,298.27,226.63
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,335.2,255.86
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,374.86,286.95
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,390.76,299.7
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,403.06,309.2
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,490.88,375.73
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,590.06,448.9
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,664.25,504.57
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,747.09,565.91
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,784.32,593.61
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,819.4,619.91
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,845.22,639.1
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,868.19,656.05
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,840.68,636.68
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,805.7,611.08
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,726.74,553.83
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,640.79,489.89
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,591.51,454.01
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,525.67,405.12
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,683.91,530.5
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,826.93,641.32
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,868.88,673.39
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,902.79,699.45
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,927.85,718.32
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,953.93,738.06
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,924.05,718.23
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,891.45,696.77
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,845.02,664.43
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,797.24,631.14
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,759.76,605.44
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,716.78,575.33
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,660.84,535.13
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,605.12,493.17
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,543.59,445.61
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,483.74,397.98
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,415.71,342.27
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,351.55,288.02
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,281.94,227.79
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,217.61,170.91
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,151.22,112.26
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,92.7,51.41
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,34.3,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,11.82,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,20.26,6.61
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,33.06,22.57
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,45.57,34.4
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,48.2,37.19
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,50.49,39.42
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,72.42,58.86
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,98.0,81.2
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,112.07,93.12
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,129.25,107.54
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,144.12,113.34
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,161.8,126.38
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,169.99,131.91
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,178.43,138.07
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,198.13,154.2
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,216.26,168.62
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,242.0,188.2
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,268.33,208.44
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,297.43,230.65
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,322.3,249.05
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,366.91,282.82
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,414.54,318.51
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,496.41,382.29
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,593.23,456.01
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,645.0,494.35
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,698.74,533.96
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,800.24,608.84
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,894.14,672.32
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,904.06,679.03
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,900.21,677.22
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,822.37,619.77
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,719.93,542.22
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,674.56,510.7
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,639.46,485.5
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,704.77,536.96
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,768.64,586.24
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,779.15,595.46
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,786.86,603.18
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,863.51,662.75
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,917.66,701.33
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,891.62,684.2
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,862.62,665.62
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,825.06,641.73
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,785.55,616.19
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,738.82,584.45
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,691.1,551.53
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,639.65,515.23
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,585.43,475.17
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,525.22,428.79
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,466.71,382.38
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,401.31,329.1
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,339.74,277.21
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,272.56,219.18
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,209.45,163.55
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,144.8,106.57
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,87.58,46.23
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,32.49,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,10.46,0.0
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,17.21,3.99
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,27.01,17.26
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,36.48,26.3
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,41.6,31.2
