Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,6.37,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,11.01,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,20.99,11.21
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,30.66,21.14
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,32.93,23.65
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,35.06,25.79
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,53.7,42.52
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,71.12,57.95
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,90.48,74.86
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,109.49,91.21
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,123.78,98.45
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,139.6,110.67
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,150.96,119.49
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,162.09,128.18
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,179.06,141.42
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,196.53,155.0
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,216.9,170.83
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,234.72,184.57
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,299.82,235.76
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,377.94,297.18
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,438.4,344.98
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,506.66,398.45
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,576.06,452.07
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,650.71,508.74
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,664.19,518.29
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,673.25,524.76
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,624.87,484.55
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,549.53,423.85
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,627.25,485.4
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,711.15,549.83
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,776.63,600.92
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,840.1,649.45
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,862.34,665.71
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,881.93,680.5
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,915.23,705.05
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,945.58,727.45
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,971.69,747.51
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,989.0,761.66
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,970.09,750.3
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,957.84,743.92
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,926.97,723.66
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,893.32,701.46
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,855.08,677.24
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,814.58,650.97
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,767.78,618.45
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,719.55,584.43
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,663.83,544.25
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,611.07,505.09
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,537.59,446.84
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,467.71,389.86
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,395.78,329.73
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,328.53,271.61
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,259.6,210.53
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,197.55,154.23
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,129.62,90.72
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,65.95,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,23.3,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,6.82,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,13.64,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,19.92,10.14
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,28.23,18.97
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,33.52,24.15
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,38.93,29.22
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,56.73,45.2
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,73.41,59.96
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,83.95,69.07
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,94.41,77.97
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,107.34,84.86
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,120.88,95.6
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,134.35,106.17
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,148.1,116.92
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,164.83,129.99
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,182.01,143.36
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,201.07,158.22
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,220.65,173.44
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,251.3,197.26
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,286.48,224.44
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,329.93,258.18
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,376.17,293.85
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,452.04,353.97
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,538.34,421.34
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,657.95,514.69
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,781.32,608.62
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,812.97,630.59
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,842.36,651.52
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,865.63,668.11
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,886.19,682.89
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,899.58,692.59
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,909.91,700.27
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,912.14,702.67
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,911.1,702.94
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,921.81,711.13
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,929.18,717.01
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,970.28,747.41
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,1017.62,781.93
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,997.14,768.93
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,973.21,754.03
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,944.29,735.34
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,912.42,714.51
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,873.66,689.75
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,832.62,663.01
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,785.27,630.89
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,743.19,602.19
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,686.68,561.73
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,630.02,520.28
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,563.01,468.14
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,500.52,417.31
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,423.44,352.74
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,352.05,290.9
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,272.16,220.59
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,201.54,157.14
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,128.25,88.55
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,60.24,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,21.2,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,6.37,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,12.73,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,18.71,8.97
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,25.72,16.79
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,23.48,15.26
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,21.64,13.79
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,37.82,28.38
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,57.45,45.9
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,68.97,55.99
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,80.32,65.8
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,92.86,73.04
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,105.63,83.36
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,114.56,90.4
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,123.57,97.47
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,144.48,114.16
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,165.94,131.17
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,186.71,147.57
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,208.04,164.34
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,247.6,195.55
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,291.86,230.22
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,353.73,278.72
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,421.49,331.29
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,514.45,405.86
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,624.16,492.05
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,701.54,551.45
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,784.34,614.06
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,846.64,660.08
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,905.1,701.18
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,951.55,733.93
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,1006.7,772.64
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,1026.56,786.65
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,1042.77,798.48
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,1053.23,806.04
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,1059.81,811.1
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,1059.89,811.83
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,1055.99,810.01
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,1046.89,804.46
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,1034.02,796.47
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,1013.77,784.06
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,989.97,769.24
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,960.64,750.22
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,928.28,729.02
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,889.09,703.32
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,847.61,675.69
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,799.15,642.67
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,756.11,613.19
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,698.62,572.12
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,640.96,529.97
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,574.59,478.25
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,512.77,427.87
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,430.29,358.77
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,354.26,292.94
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,274.49,222.43
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,203.74,158.57
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,126.42,85.84
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,44.05,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,10.01,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,21.51,10.83
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,33.49,23.48
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,44.68,34.0
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,58.15,46.35
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,75.07,61.56
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,95.1,79.26
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,107.67,90.08
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,123.46,103.51
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,140.8,109.8
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,166.55,124.11
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,207.98,153.44
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,257.08,191.02
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,302.71,228.11
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,348.54,265.69
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,396.42,304.7
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,449.32,347.39
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,506.62,392.88
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,570.56,442.8
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,629.3,487.7
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,690.5,533.36
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,736.74,566.83
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,781.5,598.56
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,822.08,627.3
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,860.59,653.23
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,894.61,676.31
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,926.05,697.62
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,946.11,711.89
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,962.54,723.87
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,970.49,730.6
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,967.3,729.9
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,992.7,748.74
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,1006.76,759.77
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,1003.93,759.84
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,997.59,757.71
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,993.83,757.24
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,978.61,749.22
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,955.96,736.35
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,930.24,721.22
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,898.26,700.15
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,863.87,677.28
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,825.32,652.87
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,784.6,626.39
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,740.42,595.86
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,694.58,563.61
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,639.84,523.5
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,584.83,481.67
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,520.76,431.23
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,458.54,380.71
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,389.69,323.19
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,324.93,267.2
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,247.82,199.55
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,182.4,140.79
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,115.05,75.96
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,38.63,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,6.82,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,10.01,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,23.77,12.13
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,37.96,27.26
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,51.8,40.2
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,63.23,50.76
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,73.33,59.91
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,82.99,68.43
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,87.99,72.61
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,92.75,76.47
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,110.52,79.42
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,154.53,103.12
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,200.43,135.46
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,251.59,176.5
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,304.09,220.47
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,363.24,270.64
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,418.32,318.02
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,478.56,368.36
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,533.72,413.85
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,590.34,459.33
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,643.59,501.31
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,695.67,541.42
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,739.72,574.52
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,785.58,608.03
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,829.15,638.94
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,876.83,672.6
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,906.26,693.6
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,931.95,712.29
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,967.32,738.09
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,1000.02,762.05
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,1021.58,778.26
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,1039.61,792.25
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,1052.93,802.9
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,1062.38,811.06
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,1062.06,812.47
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,1057.84,811.37
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,1047.24,806.12
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,1032.9,798.34
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,1012.48,785.99
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,988.64,771.25
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,958.53,751.4
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,925.44,729.37
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,884.36,702.07
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,849.02,678.77
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,796.91,642.23
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,743.88,604.52
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,682.36,559.61
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,624.53,516.33
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,558.45,463.86
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,494.39,411.42
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,419.86,348.73
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,350.13,288.1
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,274.89,221.39
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,207.46,160.04
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,131.78,85.09
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,50.68,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,11.82,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,18.79,8.01
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,27.68,18.31
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,29.16,20.19
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,31.14,22.21
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,50.04,39.2
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,74.83,61.21
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,98.32,81.75
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,122.59,102.63
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,135.22,106.09
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,167.88,126.97
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,188.18,132.53
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,245.45,171.57
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,300.39,217.67
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,362.57,270.47
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,426.7,325.08
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,490.32,378.39
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,546.67,424.99
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,601.46,468.88
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,654.07,510.1
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,705.46,549.35
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,753.64,585.32
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,799.94,619.06
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,836.49,644.28
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,875.89,671.43
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,910.65,695.07
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,942.67,716.77
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,972.76,737.13
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,999.91,755.48
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,994.65,752.05
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,996.9,754.13
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,978.67,742.27
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,956.1,727.64
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,965.53,735.44
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,971.45,740.71
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,1008.0,767.22
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,1028.53,782.59
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,1008.69,771.04
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,985.38,757.56
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,953.94,737.4
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,919.56,715.13
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,888.15,695.78
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,845.65,668.14
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,795.47,634.15
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,744.06,598.68
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,684.8,556.28
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,625.69,513.02
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,559.35,461.04
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,492.57,407.11
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,414.2,342.08
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,341.46,279.59
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,260.96,209.34
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,189.14,145.21
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,114.77,71.21
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,36.24,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,7.28,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,20.31,8.65
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,33.45,23.32
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,47.62,36.59
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,61.34,49.24
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,74.82,61.42
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,87.76,72.87
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,102.95,86.03
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,117.52,98.39
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,136.17,104.19
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,176.58,127.56
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,218.69,158.02
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,259.53,190.37
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,306.9,228.97
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,358.4,271.15
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,408.95,312.34
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,462.71,355.35
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,513.58,395.55
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,566.2,436.2
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,613.52,472.13
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,660.95,507.39
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,705.16,539.66
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,748.78,570.94
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,788.91,599.85
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,827.85,627.62
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,862.59,652.29
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,895.49,675.53
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,928.24,698.88
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,958.73,719.89
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,979.8,734.93
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,1006.17,753.7
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,1009.96,757.61
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,1010.1,759.34
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,1008.61,759.79
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,1003.51,757.91
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,1006.83,762.07
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,1005.75,763.31
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,988.13,753.42
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,966.93,741.2
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,935.32,720.87
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,900.93,698.55
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,861.84,674.31
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,820.47,648.06
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,767.71,612.05
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,718.23,577.92
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,654.87,532.7
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,592.63,485.95
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,518.7,427.88
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,448.36,370.97
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,363.36,300.61
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,290.86,238.49
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,217.39,174.32
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,152.79,116.81
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,90.14,52.86
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,22.4,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,9.1,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,19.57,7.54
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,30.86,21.02
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,43.15,32.61
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,57.35,45.68
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,74.15,60.83
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,94.07,78.46
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,108.53,90.99
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,122.58,102.92
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,142.48,111.34
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,175.3,132.82
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,209.29,158.66
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,244.02,186.61
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,280.63,216.14
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,314.96,243.98
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,356.42,277.38
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,400.56,312.57
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,458.04,357.65
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,521.17,406.67
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,573.25,447.0
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,628.14,488.98
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,674.49,524.0
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,721.63,559.2
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,761.16,588.55
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,800.08,617.23
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,822.3,633.39
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,842.02,647.79
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,876.78,673.1
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,910.22,697.22
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,941.66,720.13
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,970.61,741.29
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,978.53,747.05
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,983.18,750.81
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,977.47,747.53
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,968.46,742.17
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,960.72,738.16
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,949.64,731.92
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,928.9,719.15
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,905.15,704.33
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,870.28,681.15
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,833.22,656.31
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,793.54,629.68
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,751.91,601.18
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,705.36,568.51
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,657.5,534.16
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,595.82,488.16
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,540.5,445.82
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,476.51,395.24
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,415.0,345.13
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,346.25,287.49
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,282.12,231.99
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,210.42,169.06
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,147.15,112.4
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,85.58,47.04
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,20.38,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,9.1,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,19.59,6.82
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,30.91,20.93
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,41.38,30.93
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,51.45,40.28
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,69.81,56.79
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,88.78,73.54
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,108.1,90.3
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,123.48,103.32
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,140.89,111.84
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,163.63,128.55
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,193.47,150.93
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,226.45,176.15
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,257.73,200.43
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,286.87,223.05
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,338.91,262.29
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,406.9,314.37
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,486.51,375.61
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,586.39,451.81
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,638.3,491.08
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,689.25,529.04
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,736.41,563.12
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,782.41,595.62
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,824.3,624.96
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,864.21,651.63
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,898.73,674.53
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,930.72,695.7
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,955.44,712.7
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,976.92,727.67
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,992.62,738.93
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,1004.81,748.03
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,1013.49,755.24
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,1018.61,760.25
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,1017.11,760.4
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,1012.01,758.34
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,999.86,752.89
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,984.28,745.17
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,968.51,736.92
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,942.48,721.6
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,909.39,700.4
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,873.85,677.4
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,830.27,650.18
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,785.01,621.17
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,732.41,585.42
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,679.22,548.4
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,618.91,503.96
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,559.32,458.82
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,487.49,402.72
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,424.45,351.69
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,353.33,292.25
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,287.39,235.32
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,216.19,172.84
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,153.34,116.25
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,89.19,44.72
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,23.56,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,7.28,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,18.81,5.53
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,30.92,20.93
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,44.12,33.36
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,56.8,45.07
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,67.45,54.73
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,77.62,63.74
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,85.84,70.8
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,93.64,77.34
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,112.19,81.87
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,158.22,106.95
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,205.3,139.84
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,259.13,182.45
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,310.07,226.34
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,360.87,269.93
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,412.9,313.21
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,467.31,357.34
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,519.92,399.07
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,574.04,440.77
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,629.7,482.85
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,686.86,525.01
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,737.38,561.22
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,788.22,596.84
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,829.59,625.03
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,868.75,650.78
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,903.29,673.76
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,935.13,694.94
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,959.99,711.76
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,981.55,726.54
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,996.83,737.28
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,1008.55,745.85
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,1016.23,752.34
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,1020.33,756.64
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,1017.81,756.57
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,1011.72,754.3
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,999.1,747.64
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,991.03,744.18
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,968.31,730.74
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,942.58,715.34
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,908.0,693.32
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,870.99,669.53
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,828.0,642.09
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,783.28,613.01
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,732.17,578.61
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,680.22,542.72
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,620.18,499.05
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,560.68,454.58
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,494.31,403.56
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,426.33,349.6
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,357.08,292.54
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,292.71,237.53
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,218.83,173.42
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,153.85,115.32
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,88.07,38.41
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,22.71,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
