Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,15,59.0,6.0,2.1,13.15,7.0,0.0,0.0
2018,8,10,5,30,118.0,12.0,2.2,13.4,14.0,10.91,0.0
2018,8,10,5,45,254.5,23.0,2.25,13.65,46.5,19.05,4.62
2018,8,10,6,0,391.0,34.0,2.3,13.9,79.0,27.55,17.88
2018,8,10,6,15,452.0,42.0,2.3,14.1,119.5,32.93,23.38
2018,8,10,6,30,513.0,50.0,2.3,14.3,160.0,38.13,28.36
2018,8,10,6,45,470.5,67.0,2.25,14.5,189.0,49.98,39.08
2018,8,10,7,0,428.0,84.0,2.2,14.7,218.0,60.69,48.6
2018,8,10,7,15,405.0,104.5,2.25,15.05,249.5,73.51,59.77
2018,8,10,7,30,382.0,125.0,2.3,15.4,281.0,85.6,70.1
2018,8,10,7,45,429.5,136.0,2.3,15.7,333.5,101.0,73.18
2018,8,10,8,0,477.0,147.0,2.3,16.0,386.0,144.29,95.95
2018,8,10,8,15,534.0,150.5,2.35,16.35,443.5,189.68,127.42
2018,8,10,8,30,591.0,154.0,2.4,16.7,501.0,241.38,168.33
2018,8,10,8,45,648.5,149.0,2.45,17.0,558.0,293.38,211.75
2018,8,10,9,0,706.0,144.0,2.5,17.3,615.0,351.74,261.03
2018,8,10,9,15,644.0,178.0,2.55,17.5,628.0,400.58,304.4
2018,8,10,9,30,582.0,212.0,2.6,17.7,641.0,441.93,339.92
2018,8,10,9,45,625.5,207.0,2.65,17.9,688.5,497.2,384.3
2018,8,10,10,0,669.0,202.0,2.7,18.1,736.0,555.98,430.38
2018,8,10,10,15,687.0,203.5,2.75,18.25,769.5,607.72,470.23
2018,8,10,10,30,705.0,205.0,2.8,18.4,803.0,659.69,509.38
2018,8,10,10,45,702.5,213.0,2.85,18.5,822.0,702.8,541.15
2018,8,10,11,0,700.0,221.0,2.9,18.6,841.0,743.93,570.9
2018,8,10,11,15,786.0,179.0,2.95,18.7,886.5,804.42,615.75
2018,8,10,11,30,872.0,137.0,3.0,18.8,932.0,863.66,656.19
2018,8,10,11,45,874.0,137.0,3.1,18.85,939.5,897.42,679.19
2018,8,10,12,0,876.0,137.0,3.2,18.9,947.0,928.31,700.41
2018,8,10,12,15,875.5,137.5,3.3,18.9,947.0,954.36,718.5
2018,8,10,12,30,875.0,138.0,3.4,18.9,947.0,977.16,734.49
2018,8,10,12,45,872.5,138.0,3.5,18.95,939.0,994.2,746.56
2018,8,10,13,0,870.0,138.0,3.6,19.0,931.0,1007.73,756.42
2018,8,10,13,15,867.0,136.5,3.75,18.95,915.5,1015.7,763.33
2018,8,10,13,30,864.0,135.0,3.9,18.9,900.0,1020.02,767.94
2018,8,10,13,45,859.5,133.0,4.05,18.8,877.5,1018.65,768.98
2018,8,10,14,0,855.0,131.0,4.2,18.7,855.0,1013.61,767.68
2018,8,10,14,15,848.0,129.0,4.3,18.6,826.0,1002.45,761.99
2018,8,10,14,30,841.0,127.0,4.4,18.5,797.0,998.86,761.71
2018,8,10,14,45,832.0,123.5,4.55,18.35,761.5,976.87,749.64
2018,8,10,15,0,823.0,120.0,4.7,18.2,726.0,951.6,735.26
2018,8,10,15,15,809.0,117.5,4.7,18.2,685.0,919.63,714.44
2018,8,10,15,30,795.0,115.0,4.7,18.2,644.0,884.97,691.65
2018,8,10,15,45,779.5,110.5,4.75,17.85,599.0,844.24,665.53
2018,8,10,16,0,764.0,106.0,4.8,17.5,554.0,801.41,637.48
2018,8,10,16,15,726.0,105.5,4.75,17.3,501.0,746.6,599.13
2018,8,10,16,30,688.0,105.0,4.7,17.1,448.0,688.31,557.51
2018,8,10,16,45,664.5,97.5,4.65,16.9,399.5,633.15,517.48
2018,8,10,17,0,641.0,90.0,4.6,16.7,351.0,577.88,475.44
2018,8,10,17,15,609.0,82.0,4.5,16.45,302.0,516.69,427.04
2018,8,10,17,30,577.0,74.0,4.4,16.2,253.0,456.92,378.21
2018,8,10,17,45,518.0,66.5,4.3,15.9,204.5,384.6,317.42
2018,8,10,18,0,459.0,59.0,4.2,15.6,156.0,317.24,258.83
2018,8,10,18,15,373.5,48.5,3.95,15.4,113.0,240.47,191.12
2018,8,10,18,30,288.0,38.0,3.7,15.2,70.0,172.39,128.97
2018,8,10,18,45,176.5,24.0,3.5,15.0,40.5,97.12,34.93
2018,8,10,19,0,65.0,10.0,3.3,14.8,11.0,26.4,0.0
2018,8,10,19,15,32.5,5.0,3.15,14.8,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,5.5,2.75,14.1,6.0,0.0,0.0
2018,8,11,5,30,60.0,11.0,2.9,14.3,12.0,10.01,0.0
2018,8,11,5,45,159.5,25.5,3.0,14.5,40.5,20.13,3.86
2018,8,11,6,0,259.0,40.0,3.1,14.7,69.0,31.16,20.76
2018,8,11,6,15,340.0,52.5,3.1,14.9,111.5,40.27,29.68
2018,8,11,6,30,421.0,65.0,3.1,15.1,154.0,49.1,37.93
2018,8,11,6,45,455.5,76.5,3.1,15.3,197.0,56.69,44.87
2018,8,11,7,0,490.0,88.0,3.1,15.5,240.0,64.96,52.21
2018,8,11,7,15,529.5,98.0,3.15,15.75,290.0,70.21,56.7
2018,8,11,7,30,569.0,108.0,3.2,16.0,340.0,75.14,60.81
2018,8,11,7,45,623.0,111.0,3.25,16.3,396.0,87.59,59.23
2018,8,11,8,0,677.0,114.0,3.3,16.6,452.0,137.23,82.26
2018,8,11,8,15,699.5,120.0,3.35,16.85,500.5,191.13,121.38
2018,8,11,8,30,722.0,126.0,3.4,17.1,549.0,247.66,168.44
2018,8,11,8,45,739.0,131.5,3.5,17.3,594.5,304.69,218.39
2018,8,11,9,0,756.0,137.0,3.6,17.5,640.0,363.21,269.77
2018,8,11,9,15,766.5,142.0,3.6,17.7,679.5,423.61,321.79
2018,8,11,9,30,777.0,147.0,3.6,17.9,719.0,479.91,369.36
2018,8,11,9,45,782.5,154.0,3.65,18.05,753.5,535.34,415.03
2018,8,11,10,0,788.0,161.0,3.7,18.2,788.0,589.97,458.75
2018,8,11,10,15,797.0,162.5,3.75,18.3,817.0,640.99,498.79
2018,8,11,10,30,806.0,164.0,3.8,18.4,846.0,691.05,537.14
2018,8,11,10,45,812.5,166.0,3.9,18.5,869.0,738.57,572.95
2018,8,11,11,0,819.0,168.0,4.0,18.6,892.0,784.46,606.91
2018,8,11,11,15,823.5,168.5,4.05,18.65,907.5,825.52,635.98
2018,8,11,11,30,828.0,169.0,4.1,18.7,923.0,864.32,662.82
2018,8,11,11,45,831.0,168.5,4.15,18.75,930.5,898.44,686.27
2018,8,11,12,0,834.0,168.0,4.2,18.8,938.0,929.82,707.79
2018,8,11,12,15,834.5,167.5,4.3,18.8,938.0,955.97,726.1
2018,8,11,12,30,835.0,167.0,4.4,18.8,938.0,978.93,742.37
2018,8,11,12,45,834.0,166.0,4.45,18.8,930.5,996.62,754.95
2018,8,11,13,0,833.0,165.0,4.5,18.8,923.0,1010.83,765.3
2018,8,11,13,15,828.5,164.0,4.55,18.75,907.0,1017.99,771.14
2018,8,11,13,30,824.0,163.0,4.6,18.7,891.0,1021.49,774.69
2018,8,11,13,45,818.5,161.0,4.65,18.65,868.5,1019.29,774.49
2018,8,11,14,0,813.0,159.0,4.7,18.6,846.0,1013.45,771.97
2018,8,11,14,15,804.5,156.0,4.7,18.5,816.0,999.95,764.02
2018,8,11,14,30,796.0,153.0,4.7,18.4,786.0,983.0,753.83
2018,8,11,14,45,784.5,150.5,4.7,18.3,750.5,960.32,739.72
2018,8,11,15,0,773.0,148.0,4.7,18.2,715.0,934.55,723.48
2018,8,11,15,15,758.0,144.5,4.7,18.2,674.0,907.54,706.09
2018,8,11,15,30,743.0,141.0,4.7,18.2,633.0,871.99,682.53
2018,8,11,15,45,724.0,136.0,4.6,17.9,587.5,828.89,653.5
2018,8,11,16,0,705.0,131.0,4.5,17.6,542.0,784.06,622.95
2018,8,11,16,15,680.5,125.5,4.45,17.45,493.5,732.67,587.06
2018,8,11,16,30,656.0,120.0,4.4,17.3,445.0,680.57,550.07
2018,8,11,16,45,623.5,113.0,4.35,17.1,394.5,620.43,505.63
2018,8,11,17,0,591.0,106.0,4.3,16.9,344.0,560.98,460.11
2018,8,11,17,15,546.5,98.0,4.25,16.65,294.0,493.65,407.01
2018,8,11,17,30,502.0,90.0,4.2,16.4,244.0,428.92,354.33
2018,8,11,17,45,442.0,79.5,4.15,16.15,196.0,353.12,290.97
2018,8,11,18,0,382.0,69.0,4.1,15.9,148.0,287.35,233.94
2018,8,11,18,15,286.0,54.0,4.1,15.7,104.0,206.44,163.55
2018,8,11,18,30,190.0,39.0,4.1,15.5,60.0,136.51,101.01
2018,8,11,18,45,102.5,22.5,4.1,15.3,33.0,70.51,16.46
2018,8,11,19,0,15.0,6.0,4.1,15.1,6.0,9.44,0.0
2018,8,11,19,15,7.5,3.0,4.1,15.0,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,14.1,8.0,7.28,0.0
2018,8,12,5,45,100.5,24.0,2.85,14.3,33.5,19.43,2.01
2018,8,12,6,0,170.0,40.0,2.9,14.5,59.0,31.02,20.56
2018,8,12,6,15,243.5,57.0,2.8,14.7,99.5,43.51,32.51
2018,8,12,6,30,317.0,74.0,2.7,14.9,140.0,55.55,43.64
2018,8,12,6,45,354.5,88.5,2.6,15.1,182.0,65.12,52.35
2018,8,12,7,0,392.0,103.0,2.5,15.3,224.0,74.25,60.45
2018,8,12,7,15,458.5,112.5,2.5,15.55,279.0,79.62,65.02
2018,8,12,7,30,525.0,122.0,2.5,15.8,334.0,84.79,69.3
2018,8,12,7,45,559.5,130.0,2.45,16.05,383.5,100.19,70.77
2018,8,12,8,0,594.0,138.0,2.4,16.3,433.0,148.37,94.71
2018,8,12,8,15,621.5,144.0,2.4,16.5,481.0,198.0,130.3
2018,8,12,8,30,649.0,150.0,2.4,16.7,529.0,251.01,173.76
2018,8,12,8,45,671.5,154.5,2.45,16.9,574.0,304.58,219.93
2018,8,12,9,0,694.0,159.0,2.5,17.1,619.0,360.39,268.15
2018,8,12,9,15,719.5,158.5,2.55,17.3,662.0,415.28,315.03
2018,8,12,9,30,745.0,158.0,2.6,17.5,705.0,472.09,362.39
2018,8,12,9,45,769.5,154.0,2.65,17.7,743.0,529.19,408.79
2018,8,12,10,0,794.0,150.0,2.7,17.9,781.0,584.41,452.64
2018,8,12,10,15,801.0,153.5,2.8,18.0,810.0,636.2,493.04
2018,8,12,10,30,808.0,157.0,2.9,18.1,839.0,686.84,531.62
2018,8,12,10,45,812.0,159.5,3.0,18.25,860.5,733.09,566.11
2018,8,12,11,0,816.0,162.0,3.1,18.4,882.0,777.47,598.6
2018,8,12,11,15,819.5,163.5,3.15,18.4,897.0,818.48,627.31
2018,8,12,11,30,823.0,165.0,3.2,18.4,912.0,857.19,653.95
2018,8,12,11,45,824.0,165.5,3.3,18.45,919.0,890.3,676.8
2018,8,12,12,0,825.0,166.0,3.4,18.5,926.0,920.59,697.72
2018,8,12,12,15,829.5,163.0,3.55,18.5,927.0,947.72,716.98
2018,8,12,12,30,834.0,160.0,3.7,18.5,928.0,971.81,734.24
2018,8,12,12,45,838.0,155.5,3.8,18.45,921.5,990.67,747.86
2018,8,12,13,0,842.0,151.0,3.9,18.4,915.0,1006.1,759.31
2018,8,12,13,15,806.0,165.0,4.05,18.3,886.0,997.23,754.85
2018,8,12,13,30,770.0,179.0,4.2,18.2,857.0,984.15,747.73
2018,8,12,13,45,730.0,189.5,4.35,18.05,819.0,967.86,738.55
2018,8,12,14,0,690.0,200.0,4.5,17.9,781.0,940.99,722.55
2018,8,12,14,15,751.5,168.5,4.65,17.75,781.0,960.29,738.85
2018,8,12,14,30,813.0,137.0,4.8,17.6,781.0,983.06,757.45
2018,8,12,14,45,750.5,152.5,4.9,17.45,726.0,929.39,721.97
2018,8,12,15,0,688.0,168.0,5.0,17.3,671.0,881.51,690.53
2018,8,12,15,15,433.0,230.5,5.0,17.3,540.5,688.0,546.23
2018,8,12,15,30,178.0,293.0,5.0,17.3,410.0,479.51,382.55
2018,8,12,15,45,330.5,234.0,5.1,16.95,432.5,562.44,453.81
2018,8,12,16,0,483.0,175.0,5.2,16.6,455.0,634.69,515.14
2018,8,12,16,15,590.5,138.5,5.2,16.4,450.5,672.96,548.15
2018,8,12,16,30,698.0,102.0,5.2,16.2,446.0,692.67,565.42
2018,8,12,16,45,670.5,96.0,5.2,15.95,396.5,635.78,523.54
2018,8,12,17,0,643.0,90.0,5.2,15.7,347.0,579.1,480.12
2018,8,12,17,15,581.0,85.5,5.15,15.5,292.5,502.17,418.25
2018,8,12,17,30,519.0,81.0,5.1,15.3,238.0,429.41,358.02
2018,8,12,17,45,460.5,70.5,5.0,15.05,190.0,356.83,296.29
2018,8,12,18,0,402.0,60.0,4.9,14.8,142.0,289.41,237.1
2018,8,12,18,15,322.0,48.5,4.75,14.65,102.0,215.36,171.29
2018,8,12,18,30,242.0,37.0,4.6,14.5,62.0,154.02,113.79
2018,8,12,18,45,145.0,22.5,4.45,14.35,35.5,83.63,8.26
2018,8,12,19,0,48.0,8.0,4.3,14.2,9.0,19.97,0.0
2018,8,12,19,15,24.0,4.0,4.15,14.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.3,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.5,7.0,6.37,0.0
2018,8,13,5,45,106.5,20.0,3.2,13.75,29.5,15.72,0.0
2018,8,13,6,0,180.0,33.0,3.3,14.0,52.0,25.57,15.9
2018,8,13,6,15,215.5,43.0,3.3,14.15,78.5,32.71,23.09
2018,8,13,6,30,251.0,53.0,3.3,14.3,105.0,39.57,29.58
2018,8,13,6,45,125.5,63.0,3.3,14.5,89.0,49.04,38.2
2018,8,13,7,0,0.0,73.0,3.3,14.7,73.0,63.58,51.16
2018,8,13,7,15,0.0,86.5,3.2,14.85,86.5,74.96,61.12
2018,8,13,7,30,0.0,100.0,3.1,15.0,100.0,86.26,70.84
2018,8,13,7,45,0.0,111.5,3.05,15.2,111.5,96.05,75.52
2018,8,13,8,0,0.0,123.0,3.0,15.4,123.0,106.16,83.59
2018,8,13,8,15,1.0,143.0,3.0,15.55,143.5,123.25,97.3
2018,8,13,8,30,2.0,163.0,3.0,15.7,164.0,140.66,111.12
2018,8,13,8,45,6.0,185.5,3.0,15.85,189.5,161.22,127.29
2018,8,13,9,0,10.0,208.0,3.0,16.0,215.0,182.51,143.95
2018,8,13,9,15,15.0,232.5,3.0,16.1,243.5,206.54,162.74
2018,8,13,9,30,20.0,257.0,3.0,16.2,272.0,231.43,182.09
2018,8,13,9,45,28.0,287.5,3.05,16.35,309.5,261.78,205.61
2018,8,13,10,0,36.0,318.0,3.1,16.5,347.0,296.18,232.12
2018,8,13,10,15,49.5,347.5,3.15,16.55,388.5,334.62,261.69
2018,8,13,10,30,63.0,377.0,3.2,16.6,430.0,375.05,292.56
2018,8,13,10,45,74.5,395.5,3.25,16.7,460.0,406.26,316.16
2018,8,13,11,0,86.0,414.0,3.3,16.8,490.0,438.75,340.61
2018,8,13,11,15,116.0,404.0,3.35,16.8,508.0,467.24,362.76
2018,8,13,11,30,146.0,394.0,3.4,16.8,526.0,492.53,382.59
2018,8,13,11,45,194.5,380.0,3.45,16.85,557.5,531.38,413.0
2018,8,13,12,0,243.0,366.0,3.5,16.9,589.0,581.43,451.34
2018,8,13,12,15,246.5,362.5,3.6,16.9,589.0,593.15,460.27
2018,8,13,12,30,250.0,359.0,3.7,16.9,589.0,603.79,468.64
2018,8,13,12,45,256.0,353.0,3.8,16.9,586.5,613.16,476.24
2018,8,13,13,0,262.0,347.0,3.9,16.9,584.0,621.3,482.99
2018,8,13,13,15,255.5,335.0,4.0,16.85,563.0,609.37,474.9
2018,8,13,13,30,249.0,323.0,4.1,16.8,542.0,595.71,465.63
2018,8,13,13,45,231.5,317.5,4.2,16.75,517.0,576.24,451.57
2018,8,13,14,0,214.0,312.0,4.3,16.7,492.0,555.45,436.59
2018,8,13,14,15,509.0,228.0,4.4,16.6,635.5,781.13,613.27
2018,8,13,14,30,804.0,144.0,4.5,16.5,779.0,982.23,759.01
2018,8,13,14,45,795.0,140.5,4.55,16.4,744.0,960.66,744.44
2018,8,13,15,0,786.0,137.0,4.6,16.3,709.0,935.91,729.27
2018,8,13,15,15,745.5,137.5,4.6,16.3,655.0,882.67,692.96
2018,8,13,15,30,705.0,138.0,4.6,16.3,601.0,833.99,659.69
2018,8,13,15,45,628.5,141.0,4.65,16.0,531.5,749.67,600.46
2018,8,13,16,0,552.0,144.0,4.7,15.7,462.0,667.18,541.11
2018,8,13,16,15,540.0,136.5,4.75,15.55,425.0,629.08,513.91
2018,8,13,16,30,528.0,129.0,4.8,15.4,388.0,589.78,484.97
2018,8,13,16,45,513.5,119.5,4.8,15.2,348.0,538.45,445.99
2018,8,13,17,0,499.0,110.0,4.8,15.0,308.0,494.41,411.64
2018,8,13,17,15,461.5,98.5,4.8,14.8,261.0,432.87,361.87
2018,8,13,17,30,424.0,87.0,4.8,14.6,214.0,373.8,312.68
2018,8,13,17,45,391.5,75.0,4.75,14.4,174.5,319.79,266.07
2018,8,13,18,0,359.0,63.0,4.7,14.2,135.0,268.58,220.23
2018,8,13,18,15,274.0,49.5,4.65,14.05,95.0,195.74,155.53
2018,8,13,18,30,189.0,36.0,4.6,13.9,55.0,132.85,97.04
2018,8,13,18,45,102.5,20.5,4.55,13.75,30.0,66.69,0.0
2018,8,13,19,0,16.0,5.0,4.5,13.6,5.0,8.77,0.0
2018,8,13,19,15,8.0,2.5,4.4,13.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,2.5,1.5,3.9,14.05,1.5,0.0,0.0
2018,8,14,5,30,5.0,3.0,3.9,14.2,3.0,2.73,0.0
2018,8,14,5,45,44.5,18.5,3.9,14.3,23.0,15.16,0.0
2018,8,14,6,0,84.0,34.0,3.9,14.4,43.0,27.31,17.19
2018,8,14,6,15,111.5,49.0,3.95,14.55,67.5,38.75,28.28
2018,8,14,6,30,139.0,64.0,4.0,14.7,92.0,49.86,38.6
2018,8,14,6,45,74.5,78.0,4.0,14.8,93.5,62.59,50.16
2018,8,14,7,0,10.0,92.0,4.0,14.9,95.0,78.08,63.94
2018,8,14,7,15,20.0,115.5,3.95,15.05,123.0,96.77,80.28
2018,8,14,7,30,30.0,139.0,3.9,15.2,151.0,110.27,91.82
2018,8,14,7,45,20.5,130.0,3.9,15.3,138.5,106.25,83.73
2018,8,14,8,0,11.0,121.0,3.9,15.4,126.0,105.52,82.67
2018,8,14,8,15,5.5,119.0,3.85,15.5,121.5,104.57,81.74
2018,8,14,8,30,0.0,117.0,3.8,15.6,117.0,102.59,80.05
2018,8,14,8,45,0.0,127.0,3.8,15.7,127.0,111.36,86.99
2018,8,14,9,0,0.0,137.0,3.8,15.8,137.0,120.19,93.92
2018,8,14,9,15,2.0,154.0,3.8,15.9,155.5,135.82,106.33
2018,8,14,9,30,4.0,171.0,3.8,16.0,174.0,151.81,118.97
2018,8,14,9,45,5.5,186.0,3.8,16.1,190.5,166.19,130.27
2018,8,14,10,0,7.0,201.0,3.8,16.2,207.0,180.85,141.75
2018,8,14,10,15,10.5,228.5,3.85,16.25,237.5,207.91,163.1
2018,8,14,10,30,14.0,256.0,3.9,16.3,268.0,235.6,184.79
2018,8,14,10,45,15.0,266.5,3.9,16.4,279.5,247.14,193.59
2018,8,14,11,0,16.0,277.0,3.9,16.5,291.0,258.82,202.52
2018,8,14,11,15,15.0,268.5,4.0,16.55,282.0,251.97,197.01
2018,8,14,11,30,14.0,260.0,4.1,16.6,273.0,244.82,191.33
2018,8,14,11,45,13.0,249.0,4.15,16.65,261.0,235.14,183.68
2018,8,14,12,0,12.0,238.0,4.2,16.7,249.0,225.19,175.83
2018,8,14,12,15,12.0,240.5,4.3,16.7,251.5,228.35,178.38
2018,8,14,12,30,12.0,243.0,4.4,16.7,254.0,231.47,180.9
2018,8,14,12,45,12.5,246.5,4.45,16.7,258.0,235.96,184.52
2018,8,14,13,0,13.0,250.0,4.5,16.7,262.0,240.43,188.16
2018,8,14,13,15,14.5,263.5,4.6,16.7,276.5,255.37,200.11
2018,8,14,13,30,16.0,277.0,4.7,16.7,291.0,270.5,212.21
2018,8,14,13,45,30.0,268.5,4.75,16.7,294.0,290.3,228.6
2018,8,14,14,0,44.0,260.0,4.8,16.7,297.0,297.04,234.82
2018,8,14,14,15,57.5,251.5,4.8,16.65,298.0,302.9,240.41
2018,8,14,14,30,71.0,243.0,4.8,16.6,299.0,308.25,245.65
2018,8,14,14,45,42.0,237.5,4.85,16.55,270.0,274.22,218.03
2018,8,14,15,0,13.0,232.0,4.9,16.5,241.0,227.63,180.23
2018,8,14,15,15,30.5,230.5,4.9,16.5,250.5,257.05,204.99
2018,8,14,15,30,48.0,229.0,4.9,16.5,260.0,272.52,218.51
2018,8,14,15,45,92.0,218.0,4.85,16.3,272.5,315.62,255.27
2018,8,14,16,0,136.0,207.0,4.8,16.1,285.0,340.05,277.03
2018,8,14,16,15,170.0,194.5,4.8,15.95,283.0,351.08,287.75
2018,8,14,16,30,204.0,182.0,4.8,15.8,281.0,359.06,295.93
2018,8,14,16,45,205.5,167.0,4.8,15.65,257.0,350.01,289.29
2018,8,14,17,0,207.0,152.0,4.8,15.5,233.0,325.99,270.42
2018,8,14,17,15,239.0,128.0,4.8,15.25,208.5,310.12,258.47
2018,8,14,17,30,271.0,104.0,4.8,15.0,184.0,290.18,242.19
2018,8,14,17,45,236.5,86.0,4.8,14.8,146.0,237.16,196.52
2018,8,14,18,0,202.0,68.0,4.8,14.6,108.0,187.3,152.55
2018,8,14,18,15,144.0,51.5,4.75,14.5,75.5,132.67,104.01
2018,8,14,18,30,86.0,35.0,4.7,14.4,43.0,84.61,59.53
2018,8,14,18,45,48.0,20.0,4.65,14.25,24.0,43.47,0.0
2018,8,14,19,0,10.0,5.0,4.6,14.1,5.0,7.17,0.0
2018,8,14,19,15,5.0,2.5,4.55,14.05,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.35,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.5,3.0,2.73,0.0
2018,8,15,5,45,5.5,8.5,3.3,14.65,8.5,7.61,0.0
2018,8,15,6,0,0.0,14.0,3.3,14.8,14.0,12.3,4.57
2018,8,15,6,15,0.0,23.0,3.3,14.9,23.0,20.24,12.07
2018,8,15,6,30,0.0,32.0,3.3,15.0,32.0,28.19,19.39
2018,8,15,6,45,0.5,44.0,3.3,15.15,44.0,38.81,29.01
2018,8,15,7,0,1.0,56.0,3.3,15.3,56.0,49.46,38.51
2018,8,15,7,15,3.0,67.5,3.25,15.45,68.5,59.69,47.5
2018,8,15,7,30,5.0,79.0,3.2,15.6,81.0,69.61,56.09
2018,8,15,7,45,2.5,100.5,3.1,15.75,101.5,87.43,68.16
2018,8,15,8,0,0.0,122.0,3.0,15.9,122.0,105.32,82.77
2018,8,15,8,15,0.0,123.5,3.0,16.05,123.5,107.39,84.12
2018,8,15,8,30,0.0,125.0,3.0,16.2,125.0,109.24,85.3
2018,8,15,8,45,0.5,138.0,2.95,16.35,138.5,120.71,94.36
2018,8,15,9,0,1.0,151.0,2.9,16.5,152.0,132.33,103.46
2018,8,15,9,15,4.0,173.0,2.9,16.65,176.0,152.7,119.54
2018,8,15,9,30,7.0,195.0,2.9,16.8,200.0,173.6,135.93
2018,8,15,9,45,9.0,212.5,2.9,16.9,219.5,190.69,149.23
2018,8,15,10,0,11.0,230.0,2.9,17.0,239.0,208.16,162.76
2018,8,15,10,15,15.0,257.5,3.0,17.1,270.0,235.91,184.36
2018,8,15,10,30,19.0,285.0,3.1,17.2,301.0,264.37,206.36
2018,8,15,10,45,24.5,315.0,3.2,17.25,336.0,299.73,233.61
2018,8,15,11,0,30.0,345.0,3.3,17.3,371.0,334.64,260.29
2018,8,15,11,15,42.5,373.0,3.4,17.35,411.0,374.47,290.75
2018,8,15,11,30,55.0,401.0,3.5,17.4,451.0,415.91,322.2
2018,8,15,11,45,71.5,419.5,3.6,17.45,484.5,453.31,350.6
2018,8,15,12,0,88.0,438.0,3.7,17.5,518.0,492.02,379.84
2018,8,15,12,15,154.5,425.0,3.8,17.5,566.0,559.03,431.73
2018,8,15,12,30,221.0,412.0,3.9,17.5,614.0,617.97,477.21
2018,8,15,12,45,536.5,273.5,4.0,17.5,758.0,824.2,635.65
2018,8,15,13,0,852.0,135.0,4.1,17.5,902.0,990.51,754.09
2018,8,15,13,15,872.0,122.5,4.15,17.5,896.0,1009.92,766.85
2018,8,15,13,30,892.0,110.0,4.2,17.5,890.0,1025.55,778.29
2018,8,15,13,45,887.0,109.5,4.25,17.5,867.5,1024.76,778.7
2018,8,15,14,0,882.0,109.0,4.3,17.5,845.0,1020.23,776.81
2018,8,15,14,15,875.5,107.0,4.3,17.45,815.5,1008.85,770.23
2018,8,15,14,30,869.0,105.0,4.3,17.4,786.0,993.86,761.32
2018,8,15,14,45,860.0,102.5,4.35,17.35,750.5,972.34,748.28
2018,8,15,15,0,851.0,100.0,4.4,17.3,715.0,947.51,733.16
2018,8,15,15,15,838.0,98.0,4.4,17.3,674.0,916.34,712.97
2018,8,15,15,30,825.0,96.0,4.4,17.3,633.0,891.33,697.15
2018,8,15,15,45,808.5,93.0,4.4,17.05,587.5,850.22,670.27
2018,8,15,16,0,792.0,90.0,4.4,16.8,542.0,807.02,641.62
2018,8,15,16,15,770.5,86.5,4.4,16.65,493.5,757.28,607.42
2018,8,15,16,30,749.0,83.0,4.4,16.5,445.0,706.4,571.76
2018,8,15,16,45,718.5,79.0,4.35,16.35,394.0,647.4,528.88
2018,8,15,17,0,688.0,75.0,4.3,16.2,343.0,591.75,487.37
2018,8,15,17,15,646.0,69.5,4.3,16.0,292.0,524.72,434.32
2018,8,15,17,30,604.0,64.0,4.3,15.8,241.0,460.06,381.27
2018,8,15,17,45,542.0,57.0,4.25,15.6,192.0,385.43,317.98
2018,8,15,18,0,480.0,50.0,4.2,15.4,143.0,316.22,257.08
2018,8,15,18,15,385.5,41.0,4.2,15.25,101.0,236.51,186.23
2018,8,15,18,30,291.0,32.0,4.2,15.1,59.0,167.0,118.3
2018,8,15,18,45,166.0,19.0,4.15,14.95,32.5,83.69,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.8,6.0,16.19,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.7,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,15,23.5,3.5,2.6,13.85,3.5,0.0,0.0
2018,8,16,5,30,47.0,7.0,2.7,14.1,7.0,6.37,0.0
2018,8,16,5,45,147.0,18.5,2.8,14.3,31.0,14.62,0.0
2018,8,16,6,0,247.0,30.0,2.9,14.5,55.0,24.23,14.36
2018,8,16,6,15,283.0,39.5,2.85,14.7,84.0,30.32,20.86
2018,8,16,6,30,319.0,49.0,2.8,14.9,113.0,36.95,27.14
2018,8,16,6,45,159.5,67.5,2.75,15.05,99.5,52.46,41.13
2018,8,16,7,0,0.0,86.0,2.7,15.2,86.0,73.43,59.76
2018,8,16,7,15,1.0,101.0,2.65,15.35,101.5,85.89,70.62
2018,8,16,7,30,2.0,116.0,2.6,15.5,117.0,98.26,81.21
2018,8,16,7,45,10.0,141.0,2.5,15.7,146.0,118.35,93.78
2018,8,16,8,0,18.0,166.0,2.4,15.9,175.0,140.52,111.02
2018,8,16,8,15,86.5,197.0,2.4,16.05,246.0,171.96,133.02
2018,8,16,8,30,155.0,228.0,2.4,16.2,317.0,213.46,163.54
2018,8,16,8,45,326.0,214.5,2.35,16.4,422.0,260.22,196.08
2018,8,16,9,0,497.0,201.0,2.3,16.6,527.0,328.7,248.34
2018,8,16,9,15,667.5,155.5,2.25,16.75,622.5,393.93,300.03
2018,8,16,9,30,838.0,110.0,2.2,16.9,718.0,480.74,369.0
2018,8,16,9,45,857.5,107.5,2.15,17.1,756.5,537.65,415.17
2018,8,16,10,0,877.0,105.0,2.1,17.3,795.0,594.84,460.17
2018,8,16,10,15,885.0,106.0,2.1,17.45,824.5,647.98,501.02
2018,8,16,10,30,893.0,107.0,2.1,17.6,854.0,699.75,539.67
2018,8,16,10,45,899.0,108.0,2.1,17.8,877.0,748.49,574.84
2018,8,16,11,0,905.0,109.0,2.1,18.0,900.0,795.22,606.05
2018,8,16,11,15,908.5,109.0,2.2,18.1,915.0,836.81,634.42
2018,8,16,11,30,912.0,109.0,2.3,18.2,930.0,875.76,660.88
2018,8,16,11,45,914.0,109.5,2.4,18.35,938.0,911.08,684.67
2018,8,16,12,0,916.0,110.0,2.5,18.5,946.0,943.36,706.39
2018,8,16,12,15,915.5,110.0,2.65,18.55,945.0,969.62,724.84
2018,8,16,12,30,915.0,110.0,2.8,18.6,944.0,992.43,741.09
2018,8,16,12,45,912.0,111.0,2.95,18.6,936.0,1010.26,754.29
2018,8,16,13,0,909.0,112.0,3.1,18.6,928.0,1024.4,765.17
2018,8,16,13,15,906.0,110.5,3.2,18.5,912.0,1032.2,771.86
2018,8,16,13,30,903.0,109.0,3.3,18.4,896.0,1036.17,776.18
2018,8,16,13,45,898.0,108.0,3.4,18.3,873.0,1034.81,777.11
2018,8,16,14,0,893.0,107.0,3.5,18.2,850.0,1029.65,775.65
2018,8,16,14,15,886.5,105.0,3.55,18.05,820.5,1018.13,769.8
2018,8,16,14,30,880.0,103.0,3.6,17.9,791.0,1002.95,761.6
2018,8,16,14,45,871.0,101.0,3.65,17.75,755.0,981.75,749.36
2018,8,16,15,0,862.0,99.0,3.7,17.6,719.0,957.22,734.86
2018,8,16,15,15,849.0,97.0,3.7,17.6,677.5,925.74,714.77
2018,8,16,15,30,836.0,95.0,3.7,17.6,636.0,891.48,692.67
2018,8,16,15,45,819.0,92.0,3.8,17.3,590.0,858.41,672.57
2018,8,16,16,0,802.0,89.0,3.9,17.0,544.0,814.36,644.18
2018,8,16,16,15,780.0,85.5,3.9,16.8,495.0,763.78,609.81
2018,8,16,16,30,758.0,82.0,3.9,16.6,446.0,712.07,573.96
2018,8,16,16,45,727.0,78.0,3.9,16.4,394.5,652.28,531.12
2018,8,16,17,0,696.0,74.0,3.9,16.2,343.0,592.81,487.32
2018,8,16,17,15,652.5,69.0,3.9,16.0,291.5,528.03,436.09
2018,8,16,17,30,609.0,64.0,3.9,15.8,240.0,462.73,382.62
2018,8,16,17,45,545.5,57.0,3.9,15.55,190.5,387.0,318.69
2018,8,16,18,0,482.0,50.0,3.9,15.3,141.0,316.84,257.11
2018,8,16,18,15,385.5,40.0,3.75,15.15,98.5,235.11,184.51
2018,8,16,18,30,289.0,30.0,3.6,15.0,56.0,164.19,113.71
2018,8,16,18,45,164.5,17.5,3.5,14.85,30.5,68.02,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.7,5.0,4.55,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,15,28.5,4.0,1.85,13.6,4.0,0.0,0.0
2018,8,17,5,30,57.0,8.0,1.9,13.9,8.0,7.28,0.0
2018,8,17,5,45,176.5,20.0,1.95,14.15,34.5,16.85,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.4,61.0,26.31,15.91
2018,8,17,6,15,352.5,41.5,1.95,14.6,96.0,32.92,23.11
2018,8,17,6,30,409.0,51.0,1.9,14.8,131.0,39.27,29.2
2018,8,17,6,45,225.0,77.5,1.8,15.0,123.5,59.84,47.67
2018,8,17,7,0,41.0,104.0,1.7,15.2,116.0,83.88,68.94
2018,8,17,7,15,124.0,121.0,1.6,15.45,167.5,93.27,77.01
2018,8,17,7,30,207.0,138.0,1.5,15.7,219.0,99.64,82.27
2018,8,17,7,45,390.0,125.0,1.4,15.9,305.0,92.58,67.07
2018,8,17,8,0,573.0,112.0,1.3,16.1,391.0,127.02,78.03
2018,8,17,8,15,641.5,112.5,1.3,16.35,455.5,177.48,112.7
2018,8,17,8,30,710.0,113.0,1.3,16.6,520.0,236.27,159.29
2018,8,17,8,45,781.5,100.5,1.3,16.85,582.5,297.35,210.14
2018,8,17,9,0,853.0,88.0,1.3,17.1,645.0,365.69,267.4
2018,8,17,9,15,867.5,89.5,1.35,17.35,687.0,425.31,318.54
2018,8,17,9,30,882.0,91.0,1.4,17.6,729.0,485.25,368.44
2018,8,17,9,45,895.0,90.5,1.45,17.85,765.5,542.74,414.94
2018,8,17,10,0,908.0,90.0,1.5,18.1,802.0,599.8,459.58
2018,8,17,10,15,915.5,91.0,1.65,18.25,832.0,654.1,501.66
2018,8,17,10,30,923.0,92.0,1.8,18.4,862.0,706.9,541.63
2018,8,17,10,45,928.5,92.5,1.9,18.55,885.0,756.08,577.04
2018,8,17,11,0,934.0,93.0,2.0,18.7,908.0,803.11,609.08
2018,8,17,11,15,938.0,93.5,2.1,18.8,924.0,846.57,638.55
2018,8,17,11,30,942.0,94.0,2.2,18.9,940.0,887.34,666.06
2018,8,17,11,45,944.0,94.5,2.3,19.0,948.0,923.51,690.38
2018,8,17,12,0,946.0,95.0,2.4,19.1,956.0,956.5,712.57
2018,8,17,12,15,946.5,94.5,2.55,19.1,955.5,983.78,731.75
2018,8,17,12,30,947.0,94.0,2.7,19.1,955.0,1007.52,748.71
2018,8,17,12,45,945.5,94.0,2.85,19.1,947.5,1026.16,762.42
2018,8,17,13,0,944.0,94.0,3.0,19.1,940.0,1040.99,773.76
2018,8,17,13,15,941.5,93.5,3.1,19.05,924.5,1050.42,781.39
2018,8,17,13,30,939.0,93.0,3.2,19.0,909.0,1055.92,786.6
2018,8,17,13,45,934.5,92.0,3.3,19.0,886.0,1054.89,787.51
2018,8,17,14,0,930.0,91.0,3.4,19.0,863.0,1049.91,785.98
2018,8,17,14,15,923.5,90.0,3.45,18.9,833.0,1039.03,780.53
2018,8,17,14,30,917.0,89.0,3.5,18.8,803.0,1024.36,772.69
2018,8,17,14,45,908.0,87.5,3.55,18.7,766.5,1002.99,760.4
2018,8,17,15,0,899.0,86.0,3.6,18.6,730.0,978.15,745.8
2018,8,17,15,15,886.5,84.5,3.6,18.6,688.0,946.72,726.0
2018,8,17,15,30,874.0,83.0,3.6,18.6,646.0,912.37,704.13
2018,8,17,15,45,858.5,81.0,3.55,18.35,600.0,872.06,678.26
2018,8,17,16,0,843.0,79.0,3.5,18.1,554.0,829.52,650.54
2018,8,17,16,15,821.5,76.5,3.45,17.9,504.5,786.8,622.19
2018,8,17,16,30,800.0,74.0,3.4,17.7,455.0,735.08,586.72
2018,8,17,16,45,770.5,70.5,3.3,17.5,402.5,675.25,544.25
2018,8,17,17,0,741.0,67.0,3.2,17.3,350.0,615.54,500.84
2018,8,17,17,15,699.0,62.5,3.1,17.05,297.5,547.01,447.74
2018,8,17,17,30,657.0,58.0,3.0,16.8,245.0,480.59,393.91
2018,8,17,17,45,593.0,52.0,2.85,16.55,194.5,406.44,331.54
2018,8,17,18,0,529.0,46.0,2.7,16.3,144.0,334.88,269.08
2018,8,17,18,15,428.5,37.5,2.6,16.1,100.5,250.7,194.8
2018,8,17,18,30,328.0,29.0,2.5,15.9,57.0,176.96,118.53
2018,8,17,18,45,187.5,17.5,2.4,15.7,31.0,75.07,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.5,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.45,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,15,19.0,3.0,1.7,13.6,3.0,0.0,0.0
2018,8,18,5,30,38.0,6.0,1.7,13.9,6.0,5.46,0.0
2018,8,18,5,45,156.0,19.0,1.75,14.2,32.0,15.08,0.0
2018,8,18,6,0,274.0,32.0,1.8,14.5,58.0,26.4,15.77
2018,8,18,6,15,358.0,43.5,1.7,14.8,99.5,34.87,24.75
2018,8,18,6,30,442.0,55.0,1.6,15.1,141.0,43.0,32.43
2018,8,18,6,45,488.5,66.0,1.5,15.35,187.5,50.2,39.07
2018,8,18,7,0,535.0,77.0,1.4,15.6,234.0,57.03,45.18
2018,8,18,7,15,571.5,85.5,1.4,15.9,283.0,61.43,48.97
2018,8,18,7,30,608.0,94.0,1.4,16.2,332.0,65.58,52.43
2018,8,18,7,45,638.0,102.0,1.35,16.55,382.5,81.39,54.36
2018,8,18,8,0,668.0,110.0,1.3,16.9,433.0,134.01,79.86
2018,8,18,8,15,734.0,105.0,1.35,17.2,495.0,185.97,115.17
2018,8,18,8,30,800.0,100.0,1.4,17.5,557.0,250.09,166.28
2018,8,18,8,45,796.0,110.5,1.45,17.8,596.5,309.96,218.9
2018,8,18,9,0,792.0,121.0,1.5,18.1,636.0,368.74,270.31
2018,8,18,9,15,776.5,136.0,1.55,18.35,668.0,425.46,319.01
2018,8,18,9,30,761.0,151.0,1.6,18.6,700.0,476.59,361.79
2018,8,18,9,45,771.0,156.5,1.7,18.85,736.5,535.4,408.71
2018,8,18,10,0,781.0,162.0,1.8,19.1,773.0,591.07,451.97
2018,8,18,10,15,780.0,170.0,1.9,19.25,799.5,641.56,490.41
2018,8,18,10,30,779.0,178.0,2.0,19.4,826.0,690.2,526.55
2018,8,18,10,45,799.0,174.0,2.1,19.55,854.5,741.2,563.94
2018,8,18,11,0,819.0,170.0,2.2,19.7,883.0,791.63,600.22
2018,8,18,11,15,781.5,189.5,2.3,19.75,879.0,816.57,617.54
2018,8,18,11,30,744.0,209.0,2.4,19.8,875.0,841.26,634.42
2018,8,18,11,45,742.0,212.0,2.5,19.85,881.0,872.85,656.27
2018,8,18,12,0,740.0,215.0,2.6,19.9,887.0,901.68,676.03
2018,8,18,12,15,722.5,224.5,2.75,19.85,880.5,919.58,689.14
2018,8,18,12,30,705.0,234.0,2.9,19.8,874.0,933.85,699.99
2018,8,18,12,45,738.0,215.0,3.0,19.75,879.5,965.09,722.0
2018,8,18,13,0,771.0,196.0,3.1,19.7,885.0,985.46,736.64
2018,8,18,13,15,793.0,183.0,3.2,19.6,880.5,1006.58,752.13
2018,8,18,13,30,815.0,170.0,3.3,19.5,876.0,1024.2,765.41
2018,8,18,13,45,808.0,168.0,3.35,19.4,852.0,1020.15,763.99
2018,8,18,14,0,801.0,166.0,3.4,19.3,828.0,1012.47,760.46
2018,8,18,14,15,826.5,149.0,3.45,19.15,810.5,1017.99,766.12
2018,8,18,14,30,852.0,132.0,3.5,19.0,793.0,1018.86,768.71
2018,8,18,14,45,839.0,131.0,3.5,18.9,756.0,995.11,754.28
2018,8,18,15,0,826.0,130.0,3.5,18.8,719.0,968.14,737.88
2018,8,18,15,15,811.5,126.5,3.5,18.8,676.5,933.94,716.17
2018,8,18,15,30,797.0,123.0,3.5,18.8,634.0,897.02,692.49
2018,8,18,15,45,774.5,120.0,3.45,18.45,586.0,851.03,662.78
2018,8,18,16,0,752.0,117.0,3.4,18.1,538.0,808.48,635.17
2018,8,18,16,15,704.0,116.5,3.35,17.85,482.0,741.55,589.01
2018,8,18,16,30,656.0,116.0,3.3,17.6,426.0,675.46,542.55
2018,8,18,16,45,620.5,108.0,3.25,17.4,374.0,611.57,495.86
2018,8,18,17,0,585.0,100.0,3.2,17.2,322.0,548.7,448.02
2018,8,18,17,15,546.5,90.0,3.15,16.9,272.5,483.14,396.66
2018,8,18,17,30,508.0,80.0,3.1,16.6,223.0,419.77,345.15
2018,8,18,17,45,439.5,69.5,3.0,16.35,174.5,342.13,279.94
2018,8,18,18,0,371.0,59.0,2.9,16.1,126.0,269.4,216.93
2018,8,18,18,15,278.5,44.5,2.85,15.85,85.5,191.94,148.86
2018,8,18,18,30,186.0,30.0,2.8,15.6,45.0,123.51,79.01
2018,8,18,18,45,102.0,16.5,2.75,15.35,24.0,47.06,0.0
2018,8,18,19,0,18.0,3.0,2.7,15.1,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,5,15,8.0,1.5,2.4,13.2,1.5,0.0,0.0
2018,8,19,5,30,16.0,3.0,2.5,13.5,3.0,2.73,0.0
2018,8,19,5,45,75.5,15.5,2.6,13.8,21.5,14.1,0.0
2018,8,19,6,0,135.0,28.0,2.7,14.1,40.0,21.75,11.82
2018,8,19,6,15,200.5,42.0,2.65,14.3,73.5,32.13,22.37
2018,8,19,6,30,266.0,56.0,2.6,14.5,107.0,42.15,31.73
2018,8,19,6,45,202.0,74.5,2.55,14.7,120.0,57.63,45.74
2018,8,19,7,0,138.0,93.0,2.5,14.9,133.0,73.85,60.19
2018,8,19,7,15,114.0,110.5,2.45,15.1,148.0,86.27,71.04
2018,8,19,7,30,90.0,128.0,2.4,15.3,163.0,98.28,81.31
2018,8,19,7,45,69.0,142.0,2.35,15.45,171.0,115.37,90.62
2018,8,19,8,0,48.0,156.0,2.3,15.6,179.0,130.85,102.05
2018,8,19,8,15,125.5,171.5,2.3,15.8,241.0,155.23,117.87
2018,8,19,8,30,203.0,187.0,2.3,16.0,303.0,189.5,142.63
2018,8,19,8,45,219.5,199.0,2.3,16.15,333.5,219.81,167.57
2018,8,19,9,0,236.0,211.0,2.3,16.3,364.0,252.12,194.35
2018,8,19,9,15,216.5,232.0,2.35,16.45,379.5,279.2,217.35
2018,8,19,9,30,197.0,253.0,2.4,16.6,395.0,304.19,238.0
2018,8,19,9,45,166.0,278.0,2.45,16.75,401.5,325.54,255.08
2018,8,19,10,0,135.0,303.0,2.5,16.9,408.0,341.77,267.54
2018,8,19,10,15,212.0,304.5,2.55,17.05,477.0,403.03,315.47
2018,8,19,10,30,289.0,306.0,2.6,17.2,546.0,471.49,368.29
2018,8,19,10,45,335.5,296.0,2.65,17.3,582.0,519.24,404.83
2018,8,19,11,0,382.0,286.0,2.7,17.4,618.0,566.47,440.8
2018,8,19,11,15,431.0,263.5,2.7,17.45,644.0,606.43,471.34
2018,8,19,11,30,480.0,241.0,2.7,17.5,670.0,650.25,504.43
2018,8,19,11,45,495.5,233.5,2.75,17.6,679.5,678.55,525.29
2018,8,19,12,0,511.0,226.0,2.8,17.7,689.0,705.72,545.32
2018,8,19,12,15,576.5,211.5,2.85,17.7,733.5,771.19,593.56
2018,8,19,12,30,642.0,197.0,2.9,17.7,778.0,836.97,640.24
2018,8,19,12,45,594.0,208.0,2.95,17.7,741.5,818.03,626.94
2018,8,19,13,0,546.0,219.0,3.0,17.7,705.0,794.93,610.59
2018,8,19,13,15,498.0,229.0,3.1,17.65,666.5,767.07,591.08
2018,8,19,13,30,450.0,239.0,3.2,17.6,628.0,729.83,564.82
2018,8,19,13,45,446.0,249.0,3.25,17.55,625.5,741.02,573.61
2018,8,19,14,0,442.0,259.0,3.3,17.5,623.0,750.14,580.66
2018,8,19,14,15,670.0,186.0,3.4,17.35,715.0,908.25,697.97
2018,8,19,14,30,898.0,113.0,3.5,17.2,807.0,1032.91,784.65
2018,8,19,14,45,828.0,130.5,3.6,17.05,746.5,983.94,752.67
2018,8,19,15,0,758.0,148.0,3.7,16.9,686.0,928.66,717.3
2018,8,19,15,15,737.0,141.5,3.7,16.9,639.0,886.2,689.43
2018,8,19,15,30,716.0,135.0,3.7,16.9,592.0,841.59,659.64
2018,8,19,15,45,503.5,160.0,3.8,16.55,469.5,651.76,522.49
2018,8,19,16,0,291.0,185.0,3.9,16.2,347.0,464.92,377.83
2018,8,19,16,15,519.5,139.0,3.95,16.0,395.5,607.25,495.21
2018,8,19,16,30,748.0,93.0,4.0,15.8,444.0,720.09,583.52
2018,8,19,16,45,688.5,92.0,4.0,15.6,385.5,643.08,526.27
2018,8,19,17,0,629.0,91.0,4.0,15.4,327.0,568.82,469.3
2018,8,19,17,15,522.0,87.5,3.95,15.1,263.0,464.17,385.51
2018,8,19,17,30,415.0,84.0,3.9,14.8,199.0,364.37,303.16
2018,8,19,17,45,340.5,71.0,3.9,14.55,152.0,286.85,237.14
2018,8,19,18,0,266.0,58.0,3.9,14.3,105.0,216.91,175.88
2018,8,19,18,15,230.5,43.5,3.8,14.15,74.5,170.13,132.33
2018,8,19,18,30,195.0,29.0,3.7,14.0,44.0,124.45,75.85
2018,8,19,18,45,104.0,15.5,3.65,13.85,23.0,46.64,0.0
2018,8,19,19,0,13.0,2.0,3.6,13.7,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.55,13.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
