Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,5,15,8.5,1.5,2.7,13.5,1.5,0.0,0.0
2018,8,20,5,30,17.0,3.0,2.8,13.7,3.0,2.73,0.0
2018,8,20,5,45,64.0,12.0,2.9,13.95,17.0,10.91,0.0
2018,8,20,6,0,111.0,21.0,3.0,14.2,31.0,16.25,7.22
2018,8,20,6,15,178.5,35.0,2.95,14.35,63.5,26.73,17.62
2018,8,20,6,30,246.0,49.0,2.9,14.5,96.0,36.85,27.02
2018,8,20,6,45,145.0,40.0,2.9,14.65,70.0,29.11,20.39
2018,8,20,7,0,44.0,31.0,2.9,14.8,44.0,26.9,18.47
2018,8,20,7,15,22.0,32.5,2.8,14.95,39.0,27.9,19.34
2018,8,20,7,30,0.0,34.0,2.7,15.1,34.0,29.96,21.12
2018,8,20,7,45,0.0,41.5,2.65,15.3,41.5,36.61,25.54
2018,8,20,8,0,0.0,49.0,2.6,15.5,49.0,43.27,31.04
2018,8,20,8,15,0.0,61.5,2.55,15.7,61.5,54.37,40.21
2018,8,20,8,30,0.0,74.0,2.5,15.9,74.0,65.5,49.31
2018,8,20,8,45,0.0,87.0,2.5,16.05,87.0,77.1,58.71
2018,8,20,9,0,0.0,100.0,2.5,16.2,100.0,88.55,67.91
2018,8,20,9,15,0.0,116.0,2.5,16.3,116.0,102.49,79.09
2018,8,20,9,30,0.0,132.0,2.5,16.4,132.0,116.51,90.25
2018,8,20,9,45,1.5,146.5,2.55,16.55,147.5,130.1,100.98
2018,8,20,10,0,3.0,161.0,2.6,16.7,163.0,143.96,111.88
2018,8,20,10,15,5.0,176.5,2.65,16.75,180.5,159.27,123.96
2018,8,20,10,30,7.0,192.0,2.7,16.8,198.0,174.91,136.26
2018,8,20,10,45,8.0,199.0,2.75,16.85,206.0,182.61,142.21
2018,8,20,11,0,9.0,206.0,2.8,16.9,214.0,190.43,148.28
2018,8,20,11,15,9.0,203.0,2.9,16.9,211.0,188.57,146.74
2018,8,20,11,30,9.0,200.0,3.0,16.9,208.0,186.62,145.17
2018,8,20,11,45,10.5,223.0,3.05,16.9,232.5,209.56,163.26
2018,8,20,12,0,12.0,246.0,3.1,16.9,257.0,232.84,181.49
2018,8,20,12,15,12.0,245.0,3.15,16.85,256.0,232.83,181.49
2018,8,20,12,30,12.0,244.0,3.2,16.8,255.0,232.73,181.5
2018,8,20,12,45,16.5,264.5,3.3,16.75,279.5,257.12,200.87
2018,8,20,13,0,21.0,285.0,3.4,16.7,304.0,294.19,229.96
2018,8,20,13,15,28.0,310.0,3.45,16.65,334.5,328.35,256.71
2018,8,20,13,30,35.0,335.0,3.5,16.6,365.0,363.29,283.95
2018,8,20,13,45,77.5,305.5,3.55,16.55,370.0,377.85,297.41
2018,8,20,14,0,120.0,276.0,3.6,16.5,375.0,408.05,322.85
2018,8,20,14,15,391.5,217.5,3.65,16.4,522.0,654.32,517.59
2018,8,20,14,30,663.0,159.0,3.7,16.3,669.0,867.01,675.32
2018,8,20,14,45,656.5,153.0,3.7,16.2,637.5,846.47,660.56
2018,8,20,15,0,650.0,147.0,3.7,16.1,606.0,823.17,645.59
2018,8,20,15,15,638.0,138.0,3.7,16.1,566.0,788.53,622.13
2018,8,20,15,30,626.0,129.0,3.7,16.1,526.0,751.66,596.94
2018,8,20,15,45,643.0,119.5,3.8,15.85,500.5,738.05,589.76
2018,8,20,16,0,660.0,110.0,3.9,15.6,475.0,720.79,579.67
2018,8,20,16,15,569.5,113.5,3.95,15.4,407.5,627.02,510.92
2018,8,20,16,30,479.0,117.0,4.0,15.2,340.0,529.35,436.43
2018,8,20,16,45,492.5,108.0,4.0,15.0,313.5,508.73,421.77
2018,8,20,17,0,506.0,99.0,4.0,14.8,287.0,492.02,409.0
2018,8,20,17,15,515.0,84.5,4.0,14.55,250.0,455.95,380.13
2018,8,20,17,30,524.0,70.0,4.0,14.3,213.0,417.51,347.83
2018,8,20,17,45,471.5,60.5,4.0,14.05,168.0,349.14,288.87
2018,8,20,18,0,419.0,51.0,4.0,13.8,123.0,285.33,231.76
2018,8,20,18,15,267.0,38.0,3.95,13.65,78.0,178.49,138.49
2018,8,20,18,30,115.0,25.0,3.9,13.5,33.0,88.07,48.39
2018,8,20,18,45,63.5,13.0,3.85,13.4,17.0,31.61,0.0
2018,8,20,19,0,12.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,8,20,19,15,6.0,0.5,3.75,13.3,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.7,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.9,5.0,4.55,0.0
2018,8,21,6,0,0.0,8.0,2.9,14.0,8.0,7.02,0.0
2018,8,21,6,15,6.0,15.0,2.85,14.1,16.0,13.45,6.07
2018,8,21,6,30,12.0,22.0,2.8,14.2,24.0,19.78,11.92
2018,8,21,6,45,6.0,28.5,2.7,14.35,29.5,25.11,16.84
2018,8,21,7,0,0.0,35.0,2.6,14.5,35.0,30.83,22.02
2018,8,21,7,15,0.0,44.0,2.5,14.65,44.0,38.8,29.12
2018,8,21,7,30,0.0,53.0,2.4,14.8,53.0,46.79,36.12
2018,8,21,7,45,0.0,61.0,2.3,15.0,61.0,53.9,40.23
2018,8,21,8,0,0.0,69.0,2.2,15.2,69.0,61.02,46.04
2018,8,21,8,15,0.0,83.0,2.2,15.4,83.0,73.49,56.25
2018,8,21,8,30,0.0,97.0,2.2,15.6,97.0,85.71,66.15
2018,8,21,8,45,0.5,126.0,2.15,15.8,126.5,110.63,86.36
2018,8,21,9,0,1.0,155.0,2.1,16.0,156.0,135.7,106.41
2018,8,21,9,15,5.5,185.5,2.1,16.15,189.5,163.87,128.69
2018,8,21,9,30,10.0,216.0,2.1,16.3,223.0,192.85,151.41
2018,8,21,9,45,13.5,237.5,2.15,16.5,247.5,214.5,168.14
2018,8,21,10,0,17.0,259.0,2.2,16.7,272.0,236.77,185.27
2018,8,21,10,15,19.0,275.5,2.25,16.8,290.5,254.37,198.71
2018,8,21,10,30,21.0,292.0,2.3,16.9,309.0,272.31,212.37
2018,8,21,10,45,24.0,311.0,2.35,17.0,331.0,297.01,231.2
2018,8,21,11,0,27.0,330.0,2.4,17.1,353.0,320.17,248.71
2018,8,21,11,15,22.5,312.5,2.45,17.15,332.0,298.26,231.65
2018,8,21,11,30,18.0,295.0,2.5,17.2,311.0,280.51,217.89
2018,8,21,11,45,17.5,293.5,2.55,17.3,309.0,280.29,217.67
2018,8,21,12,0,17.0,292.0,2.6,17.4,307.0,279.91,217.3
2018,8,21,12,15,16.5,288.0,2.65,17.4,302.5,277.05,215.14
2018,8,21,12,30,16.0,284.0,2.7,17.4,298.0,274.02,212.88
2018,8,21,12,45,15.5,279.0,2.75,17.35,292.5,269.89,209.85
2018,8,21,13,0,15.0,274.0,2.8,17.3,287.0,265.61,206.72
2018,8,21,13,15,14.0,263.5,2.8,17.3,275.5,255.45,198.97
2018,8,21,13,30,13.0,253.0,2.8,17.3,264.0,245.12,191.1
2018,8,21,13,45,24.0,249.5,2.85,17.3,269.5,266.16,208.28
2018,8,21,14,0,35.0,246.0,2.9,17.3,275.0,274.87,215.81
2018,8,21,14,15,142.0,249.5,2.9,17.2,359.5,403.37,319.59
2018,8,21,14,30,249.0,253.0,2.9,17.1,444.0,531.15,419.39
2018,8,21,14,45,262.0,249.5,2.9,17.0,442.0,538.74,425.6
2018,8,21,15,0,275.0,246.0,2.9,16.9,440.0,544.75,431.37
2018,8,21,15,15,193.5,234.5,2.9,16.9,367.0,450.57,358.78
2018,8,21,15,30,112.0,223.0,2.9,16.9,294.0,342.66,274.23
2018,8,21,15,45,82.0,208.0,2.95,16.65,258.0,282.23,227.1
2018,8,21,16,0,52.0,193.0,3.0,16.4,222.0,239.26,192.72
2018,8,21,16,15,71.0,188.5,2.95,16.25,224.0,250.57,203.23
2018,8,21,16,30,90.0,184.0,2.9,16.1,226.0,260.85,212.71
2018,8,21,16,45,160.5,166.0,2.9,15.95,229.5,304.38,250.31
2018,8,21,17,0,231.0,148.0,2.9,15.8,233.0,340.05,280.71
2018,8,21,17,15,234.0,129.5,2.9,15.65,204.0,310.83,257.0
2018,8,21,17,30,237.0,111.0,2.9,15.5,175.0,280.78,231.85
2018,8,21,17,45,192.0,87.5,2.9,15.35,132.0,217.32,177.76
2018,8,21,18,0,147.0,64.0,2.9,15.2,89.0,157.91,126.13
2018,8,21,18,15,101.0,41.5,2.9,15.15,56.0,103.46,77.88
2018,8,21,18,30,55.0,19.0,2.9,15.1,23.0,48.48,20.95
2018,8,21,18,45,28.5,10.0,2.9,15.05,12.0,17.94,0.0
2018,8,21,19,0,2.0,1.0,2.9,15.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,15.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.0,1.35,14.75,7.0,6.37,0.0
2018,8,22,6,0,0.0,13.0,1.4,14.9,13.0,11.43,3.06
2018,8,22,6,15,0.0,24.5,1.4,15.0,24.5,21.57,13.07
2018,8,22,6,30,0.0,36.0,1.4,15.1,36.0,31.74,22.44
2018,8,22,6,45,0.0,45.5,1.4,15.2,45.5,40.15,30.16
2018,8,22,7,0,0.0,55.0,1.4,15.3,55.0,48.57,37.74
2018,8,22,7,15,0.0,59.5,1.4,15.45,59.5,52.56,41.24
2018,8,22,7,30,0.0,64.0,1.4,15.6,64.0,56.55,44.64
2018,8,22,7,45,0.0,71.5,1.4,15.7,71.5,63.22,47.98
2018,8,22,8,0,0.0,79.0,1.4,15.8,79.0,69.91,53.37
2018,8,22,8,15,0.0,87.5,1.45,15.95,87.5,77.48,59.44
2018,8,22,8,30,0.0,96.0,1.5,16.1,96.0,84.85,65.29
2018,8,22,8,45,0.0,96.0,1.5,16.25,96.0,85.0,65.15
2018,8,22,9,0,0.0,96.0,1.5,16.4,96.0,85.09,64.99
2018,8,22,9,15,0.0,110.5,1.6,16.6,110.5,97.73,75.09
2018,8,22,9,30,0.0,125.0,1.7,16.8,125.0,110.45,85.16
2018,8,22,9,45,1.0,142.0,1.75,16.95,143.0,125.95,97.41
2018,8,22,10,0,2.0,159.0,1.8,17.1,161.0,141.67,109.76
2018,8,22,10,15,4.0,170.0,1.85,17.25,173.5,152.98,118.56
2018,8,22,10,30,6.0,181.0,1.9,17.4,186.0,164.58,127.58
2018,8,22,10,45,7.5,198.0,2.0,17.55,204.5,181.42,140.71
2018,8,22,11,0,9.0,215.0,2.1,17.7,223.0,198.55,153.99
2018,8,22,11,15,10.5,228.0,2.15,17.75,237.5,212.35,164.67
2018,8,22,11,30,12.0,241.0,2.2,17.8,252.0,226.38,175.52
2018,8,22,11,45,14.5,265.5,2.3,17.9,278.5,252.03,195.36
2018,8,22,12,0,17.0,290.0,2.4,18.0,305.0,278.15,215.42
2018,8,22,12,15,24.0,317.0,2.5,18.05,338.5,322.19,249.26
2018,8,22,12,30,31.0,344.0,2.6,18.1,372.0,358.3,276.78
2018,8,22,12,45,46.5,370.5,2.65,18.1,412.0,403.17,311.06
2018,8,22,13,0,62.0,397.0,2.7,18.1,452.0,449.24,345.91
2018,8,22,13,15,76.5,396.5,2.8,18.05,463.0,467.01,359.97
2018,8,22,13,30,91.0,396.0,2.9,18.0,474.0,484.76,374.19
2018,8,22,13,45,164.5,374.0,3.0,17.95,510.0,556.46,430.43
2018,8,22,14,0,238.0,352.0,3.1,17.9,546.0,627.75,485.42
2018,8,22,14,15,532.0,245.5,3.15,17.8,657.5,827.73,638.3
2018,8,22,14,30,826.0,139.0,3.2,17.7,769.0,1001.73,760.85
2018,8,22,14,45,817.0,135.0,3.25,17.6,733.0,978.64,745.61
2018,8,22,15,0,808.0,131.0,3.3,17.5,697.0,952.26,729.89
2018,8,22,15,15,792.0,128.0,3.3,17.5,654.5,917.26,707.51
2018,8,22,15,30,776.0,125.0,3.3,17.5,612.0,879.67,683.21
2018,8,22,15,45,756.0,121.0,3.35,17.1,565.5,840.45,658.82
2018,8,22,16,0,736.0,117.0,3.4,16.7,519.0,794.19,628.89
2018,8,22,16,15,709.0,112.0,3.4,16.5,469.0,739.56,591.5
2018,8,22,16,30,682.0,107.0,3.4,16.3,419.0,684.37,552.92
2018,8,22,16,45,644.5,100.5,3.4,16.05,366.5,619.49,505.75
2018,8,22,17,0,607.0,94.0,3.4,15.8,314.0,555.74,456.94
2018,8,22,17,15,539.0,86.5,3.4,15.55,259.0,472.77,390.92
2018,8,22,17,30,471.0,79.0,3.4,15.3,204.0,394.76,326.65
2018,8,22,17,45,298.5,65.5,3.35,15.05,138.5,257.17,211.32
2018,8,22,18,0,126.0,52.0,3.3,14.8,73.0,131.18,104.15
2018,8,22,18,15,111.0,37.0,3.2,14.65,50.5,101.42,75.93
2018,8,22,18,30,96.0,22.0,3.1,14.5,28.0,75.11,28.65
2018,8,22,18,45,49.0,11.0,3.05,14.4,14.0,25.15,0.0
2018,8,22,19,0,2.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,22,19,15,1.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,14.35,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,8,23,5,45,2.0,11.0,2.9,14.7,11.0,10.01,0.0
2018,8,23,6,0,0.0,20.0,3.0,14.9,20.0,17.63,7.44
2018,8,23,6,15,1.0,38.5,2.95,15.0,38.5,33.26,23.07
2018,8,23,6,30,2.0,57.0,2.9,15.1,57.0,48.56,37.17
2018,8,23,6,45,6.5,77.0,2.85,15.2,78.5,64.86,51.97
2018,8,23,7,0,11.0,97.0,2.8,15.3,100.0,81.02,66.4
2018,8,23,7,15,7.0,109.0,2.75,15.45,111.0,91.31,75.39
2018,8,23,7,30,3.0,121.0,2.7,15.6,122.0,101.48,84.07
2018,8,23,7,45,3.0,135.5,2.65,15.7,136.5,113.73,90.14
2018,8,23,8,0,3.0,150.0,2.6,15.8,151.0,126.94,100.63
2018,8,23,8,15,7.5,169.0,2.55,15.95,173.0,144.33,114.25
2018,8,23,8,30,12.0,188.0,2.5,16.1,195.0,162.48,128.39
2018,8,23,8,45,13.5,201.5,2.45,16.25,210.0,176.14,138.97
2018,8,23,9,0,15.0,215.0,2.4,16.4,225.0,190.02,149.68
2018,8,23,9,15,18.5,237.0,2.4,16.55,250.0,211.92,166.7
2018,8,23,9,30,22.0,259.0,2.4,16.7,275.0,234.46,184.1
2018,8,23,9,45,23.0,272.0,2.4,16.8,289.5,248.75,194.96
2018,8,23,10,0,24.0,285.0,2.4,16.9,304.0,263.19,205.89
2018,8,23,10,15,28.5,305.0,2.45,17.0,328.0,287.24,224.3
2018,8,23,10,30,33.0,325.0,2.5,17.1,352.0,312.04,243.16
2018,8,23,10,45,40.0,348.5,2.55,17.15,382.0,342.59,266.39
2018,8,23,11,0,47.0,372.0,2.6,17.2,412.0,374.27,290.31
2018,8,23,11,15,42.0,369.5,2.6,17.25,406.0,373.19,289.07
2018,8,23,11,30,37.0,367.0,2.6,17.3,400.0,371.39,287.42
2018,8,23,11,45,68.0,377.0,2.65,17.35,438.0,412.49,319.38
2018,8,23,12,0,99.0,387.0,2.7,17.4,476.0,466.78,360.68
2018,8,23,12,15,179.0,392.0,2.75,17.4,552.5,553.6,427.1
2018,8,23,12,30,259.0,397.0,2.8,17.4,629.0,656.83,503.71
2018,8,23,12,45,450.0,335.5,2.85,17.45,733.5,804.7,613.57
2018,8,23,13,0,641.0,274.0,2.9,17.5,838.0,946.82,715.71
2018,8,23,13,15,658.5,262.5,3.0,17.45,832.5,964.38,728.37
2018,8,23,13,30,676.0,251.0,3.1,17.4,827.0,978.85,740.19
2018,8,23,13,45,675.0,244.5,3.15,17.4,806.0,976.32,739.57
2018,8,23,14,0,674.0,238.0,3.2,17.4,785.0,970.45,736.89
2018,8,23,14,15,664.5,232.5,3.25,17.3,755.0,953.72,727.2
2018,8,23,14,30,655.0,227.0,3.3,17.2,725.0,933.88,715.49
2018,8,23,14,45,643.0,219.5,3.4,17.15,688.5,906.57,698.79
2018,8,23,15,0,631.0,212.0,3.5,17.1,652.0,876.54,680.06
2018,8,23,15,15,612.5,204.5,3.5,17.1,610.0,837.85,654.1
2018,8,23,15,30,594.0,197.0,3.5,17.1,568.0,791.87,622.81
2018,8,23,15,45,572.5,188.0,3.6,16.8,523.0,745.91,592.04
2018,8,23,16,0,551.0,179.0,3.7,16.5,478.0,698.99,559.84
2018,8,23,16,15,525.5,167.0,3.8,16.25,430.0,644.72,521.22
2018,8,23,16,30,500.0,155.0,3.9,16.0,382.0,590.47,481.58
2018,8,23,16,45,466.0,142.0,3.95,15.8,333.0,529.18,435.01
2018,8,23,17,0,432.0,129.0,4.0,15.6,284.0,469.42,388.27
2018,8,23,17,15,383.0,113.5,4.05,15.35,234.5,399.1,331.45
2018,8,23,17,30,334.0,98.0,4.1,15.1,185.0,332.69,276.05
2018,8,23,17,45,269.5,79.0,4.15,14.9,139.0,248.27,204.21
2018,8,23,18,0,205.0,60.0,4.2,14.7,93.0,181.26,145.37
2018,8,23,18,15,135.0,40.0,4.2,14.55,58.5,117.11,87.75
2018,8,23,18,30,65.0,20.0,4.2,14.4,24.0,53.47,12.0
2018,8,23,18,45,32.5,10.0,4.15,14.25,12.0,19.09,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.65,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,3.6,13.75,10.0,9.1,0.0
2018,8,24,6,0,0.0,19.0,3.6,13.8,19.0,16.74,6.46
2018,8,24,6,15,0.5,37.0,3.55,13.95,37.0,32.04,22.07
2018,8,24,6,30,1.0,55.0,3.5,14.1,55.0,47.0,35.91
2018,8,24,6,45,10.0,77.0,3.4,14.2,79.5,64.79,52.09
2018,8,24,7,0,19.0,99.0,3.3,14.3,104.0,82.38,67.87
2018,8,24,7,15,15.0,112.5,3.25,14.45,117.0,93.78,77.87
2018,8,24,7,30,11.0,126.0,3.2,14.6,130.0,105.05,87.56
2018,8,24,7,45,7.5,137.5,3.1,14.8,140.5,115.23,91.69
2018,8,24,8,0,4.0,149.0,3.0,15.0,151.0,126.23,100.37
2018,8,24,8,15,9.0,170.5,2.95,15.2,175.5,145.68,115.71
2018,8,24,8,30,14.0,192.0,2.9,15.4,200.0,166.02,131.64
2018,8,24,8,45,20.5,216.0,2.85,15.6,228.5,189.62,150.1
2018,8,24,9,0,27.0,240.0,2.8,15.8,257.0,210.7,166.46
2018,8,24,9,15,32.5,263.0,2.8,16.0,285.0,235.83,186.03
2018,8,24,9,30,38.0,286.0,2.8,16.2,313.0,262.02,206.29
2018,8,24,9,45,46.0,309.0,2.8,16.4,343.5,290.56,228.23
2018,8,24,10,0,54.0,332.0,2.8,16.6,374.0,320.4,251.0
2018,8,24,10,15,84.0,359.5,2.85,16.7,427.0,369.08,288.51
2018,8,24,10,30,114.0,387.0,2.9,16.8,480.0,424.57,330.79
2018,8,24,10,45,209.5,384.5,2.95,16.95,561.5,501.81,390.36
2018,8,24,11,0,305.0,382.0,3.0,17.1,643.0,592.37,458.76
2018,8,24,11,15,475.0,323.5,3.1,17.15,738.0,700.81,541.37
2018,8,24,11,30,645.0,265.0,3.2,17.2,833.0,815.22,626.53
2018,8,24,11,45,681.0,253.5,3.25,17.3,857.5,863.94,660.94
2018,8,24,12,0,717.0,242.0,3.3,17.4,882.0,911.99,695.02
2018,8,24,12,15,721.0,239.0,3.45,17.4,882.0,937.24,713.22
2018,8,24,12,30,725.0,236.0,3.6,17.4,882.0,959.61,729.46
2018,8,24,12,45,728.0,231.5,3.7,17.4,875.0,976.47,741.71
2018,8,24,13,0,731.0,227.0,3.8,17.4,868.0,990.08,751.91
2018,8,24,13,15,724.5,226.0,3.9,17.35,851.5,994.44,756.07
2018,8,24,13,30,718.0,225.0,4.0,17.3,835.0,995.31,758.06
2018,8,24,13,45,708.0,223.5,4.05,17.2,810.5,988.66,754.86
2018,8,24,14,0,698.0,222.0,4.1,17.1,786.0,978.62,749.51
2018,8,24,14,15,684.5,219.0,4.2,17.0,755.0,960.21,738.73
2018,8,24,14,30,671.0,216.0,4.3,16.9,724.0,938.71,725.86
2018,8,24,14,45,653.0,213.0,4.35,16.8,687.0,909.86,707.63
2018,8,24,15,0,635.0,210.0,4.4,16.7,650.0,878.43,687.58
2018,8,24,15,15,602.0,205.5,4.4,16.7,602.0,823.3,649.26
2018,8,24,15,30,569.0,201.0,4.4,16.7,554.0,773.48,614.16
2018,8,24,15,45,504.5,196.5,4.45,16.35,491.5,695.08,557.61
2018,8,24,16,0,440.0,192.0,4.5,16.0,429.0,618.62,501.15
2018,8,24,16,15,416.5,178.5,4.5,15.75,385.5,568.36,464.17
2018,8,24,16,30,393.0,165.0,4.5,15.5,342.0,518.31,426.39
2018,8,24,16,45,376.5,148.5,4.5,15.3,301.0,470.56,389.62
2018,8,24,17,0,360.0,132.0,4.5,15.1,260.0,423.01,351.98
2018,8,24,17,15,337.5,115.0,4.45,14.9,219.5,371.52,309.8
2018,8,24,17,30,315.0,98.0,4.4,14.7,179.0,321.39,267.33
2018,8,24,17,45,260.5,78.5,4.35,14.45,135.0,243.08,200.16
2018,8,24,18,0,206.0,59.0,4.3,14.2,91.0,180.8,145.0
2018,8,24,18,15,139.5,39.0,4.25,14.1,57.0,118.23,87.95
2018,8,24,18,30,73.0,19.0,4.2,14.0,23.0,54.66,2.46
2018,8,24,18,45,36.5,9.5,4.1,13.9,11.5,19.82,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,2.3,12.45,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,8,25,5,45,54.0,12.5,2.45,13.0,16.5,11.37,0.0
2018,8,25,6,0,100.0,23.0,2.5,13.3,31.0,17.92,6.87
2018,8,25,6,15,189.5,38.5,2.45,13.5,67.0,29.63,19.99
2018,8,25,6,30,279.0,54.0,2.4,13.7,103.0,40.96,30.64
2018,8,25,6,45,163.5,60.5,2.4,13.9,91.5,47.46,36.78
2018,8,25,7,0,48.0,67.0,2.4,14.1,80.0,57.39,45.75
2018,8,25,7,15,24.0,64.0,2.35,14.35,70.5,55.55,44.07
2018,8,25,7,30,0.0,61.0,2.3,14.6,61.0,53.89,42.47
2018,8,25,7,45,0.5,77.0,2.25,14.85,77.0,68.13,52.31
2018,8,25,8,0,1.0,93.0,2.2,15.1,93.0,81.81,63.5
2018,8,25,8,15,0.5,109.0,2.15,15.35,109.0,95.46,74.56
2018,8,25,8,30,0.0,125.0,2.1,15.6,125.0,109.15,85.53
2018,8,25,8,45,2.0,151.0,2.05,15.85,152.5,131.89,103.7
2018,8,25,9,0,4.0,177.0,2.0,16.1,180.0,155.1,122.02
2018,8,25,9,15,26.5,214.0,1.95,16.3,233.0,194.17,152.63
2018,8,25,9,30,49.0,251.0,1.9,16.5,286.0,238.66,187.33
2018,8,25,9,45,104.5,277.0,1.85,16.65,356.0,294.8,230.97
2018,8,25,10,0,160.0,303.0,1.8,16.8,426.0,357.99,279.66
2018,8,25,10,15,268.5,293.0,1.8,17.0,508.5,431.19,336.23
2018,8,25,10,30,377.0,283.0,1.8,17.2,591.0,517.83,401.94
2018,8,25,10,45,399.5,296.5,1.85,17.35,630.5,569.76,439.96
2018,8,25,11,0,422.0,310.0,1.9,17.5,670.0,622.93,478.47
2018,8,25,11,15,376.0,335.0,2.0,17.6,660.0,632.29,484.24
2018,8,25,11,30,330.0,360.0,2.1,17.7,650.0,629.6,481.64
2018,8,25,11,45,360.0,346.0,2.15,17.85,664.5,659.26,503.88
2018,8,25,12,0,390.0,332.0,2.2,18.0,679.0,700.0,533.36
2018,8,25,12,15,438.5,305.5,2.4,18.0,695.5,735.88,561.24
2018,8,25,12,30,487.0,279.0,2.6,18.0,712.0,771.11,588.7
2018,8,25,12,45,401.5,316.5,2.75,18.05,671.0,739.55,564.7
2018,8,25,13,0,316.0,354.0,2.9,18.1,630.0,689.14,527.66
2018,8,25,13,15,323.0,336.0,3.1,18.05,613.5,684.78,526.81
2018,8,25,13,30,330.0,318.0,3.3,18.0,597.0,678.51,524.26
2018,8,25,13,45,299.0,322.5,3.5,17.9,570.0,656.14,508.63
2018,8,25,14,0,268.0,327.0,3.7,17.8,543.0,632.4,491.89
2018,8,25,14,15,512.5,247.5,3.85,17.65,640.5,811.4,630.38
2018,8,25,14,30,757.0,168.0,4.0,17.5,738.0,972.45,747.38
2018,8,25,14,45,652.0,178.0,4.15,17.3,651.5,871.42,677.81
2018,8,25,15,0,547.0,188.0,4.3,17.1,565.0,770.32,607.61
2018,8,25,15,15,561.0,179.5,4.3,17.1,545.0,763.01,604.58
2018,8,25,15,30,575.0,171.0,4.3,17.1,525.0,752.45,598.58
2018,8,25,15,45,576.0,160.5,4.35,16.6,491.5,724.87,581.23
2018,8,25,16,0,577.0,150.0,4.4,16.1,458.0,694.77,561.72
2018,8,25,16,15,578.0,140.5,4.4,15.85,423.5,663.31,539.93
2018,8,25,16,30,579.0,131.0,4.4,15.6,389.0,629.49,515.77
2018,8,25,16,45,512.0,124.0,4.4,15.4,331.0,541.62,447.69
2018,8,25,17,0,445.0,117.0,4.4,15.2,273.0,464.05,385.87
2018,8,25,17,15,393.5,102.5,4.4,15.0,223.5,392.61,327.5
2018,8,25,17,30,342.0,88.0,4.4,14.8,174.0,325.37,270.74
2018,8,25,17,45,274.0,71.0,4.35,14.6,129.5,251.0,206.41
2018,8,25,18,0,206.0,54.0,4.3,14.4,85.0,183.68,146.88
2018,8,25,18,15,130.5,35.5,4.2,14.25,52.5,109.53,80.09
2018,8,25,18,30,55.0,17.0,4.1,14.1,20.0,44.84,0.0
2018,8,25,18,45,27.5,8.5,4.05,14.0,10.0,16.12,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.8,12.65,3.5,3.18,0.0
2018,8,26,6,0,0.0,7.0,2.9,12.9,7.0,6.14,0.0
2018,8,26,6,15,0.0,12.5,2.85,13.1,12.5,10.98,3.85
2018,8,26,6,30,0.0,18.0,2.8,13.3,18.0,15.82,8.4
2018,8,26,6,45,0.0,26.0,2.75,13.5,26.0,22.88,14.88
2018,8,26,7,0,0.0,34.0,2.7,13.7,34.0,29.95,21.3
2018,8,26,7,15,0.0,39.5,2.6,13.95,39.5,34.82,25.65
2018,8,26,7,30,0.0,45.0,2.5,14.2,45.0,39.69,29.92
2018,8,26,7,45,0.0,53.5,2.4,14.4,53.5,47.24,34.72
2018,8,26,8,0,0.0,62.0,2.3,14.6,62.0,54.79,40.95
2018,8,26,8,15,0.0,80.5,2.25,14.8,80.5,71.26,54.58
2018,8,26,8,30,0.0,99.0,2.2,15.0,99.0,87.37,67.75
2018,8,26,8,45,0.5,125.5,2.2,15.25,126.0,110.19,86.26
2018,8,26,9,0,1.0,152.0,2.2,15.5,153.0,133.19,104.68
2018,8,26,9,15,4.5,176.5,2.2,15.7,180.0,155.96,122.68
2018,8,26,9,30,8.0,201.0,2.2,15.9,207.0,179.38,141.07
2018,8,26,9,45,12.5,230.0,2.25,16.1,239.5,207.82,163.32
2018,8,26,10,0,17.0,259.0,2.3,16.3,272.0,237.09,186.02
2018,8,26,10,15,52.5,311.0,2.4,16.45,353.5,308.04,241.44
2018,8,26,10,30,88.0,363.0,2.5,16.6,435.0,383.39,299.24
2018,8,26,10,45,283.0,336.5,2.55,16.75,576.0,517.23,403.43
2018,8,26,11,0,478.0,310.0,2.6,16.9,717.0,666.51,515.61
2018,8,26,11,15,709.0,208.5,2.7,16.95,824.0,786.25,606.08
2018,8,26,11,30,940.0,107.0,2.8,17.0,931.0,904.59,689.0
2018,8,26,11,45,939.5,108.5,2.95,17.1,937.5,939.56,712.49
2018,8,26,12,0,939.0,110.0,3.1,17.2,944.0,971.18,734.44
2018,8,26,12,15,937.5,110.5,3.2,17.2,942.0,997.39,752.66
2018,8,26,12,30,936.0,111.0,3.3,17.2,940.0,1019.95,768.54
2018,8,26,12,45,923.5,115.5,3.4,17.2,927.0,1032.13,777.57
2018,8,26,13,0,911.0,120.0,3.5,17.2,914.0,1040.25,784.11
2018,8,26,13,15,748.0,190.0,3.65,17.15,833.5,981.08,745.66
2018,8,26,13,30,585.0,260.0,3.8,17.1,753.0,897.23,688.12
2018,8,26,13,45,446.0,301.5,3.95,17.05,671.0,800.46,618.32
2018,8,26,14,0,307.0,343.0,4.1,17.0,589.0,689.97,536.66
2018,8,26,14,15,493.0,252.5,4.2,16.85,630.0,797.58,622.99
2018,8,26,14,30,679.0,162.0,4.3,16.7,671.0,887.95,691.93
2018,8,26,14,45,637.5,160.5,4.45,16.6,619.5,837.56,657.77
2018,8,26,15,0,596.0,159.0,4.6,16.5,568.0,785.6,622.74
2018,8,26,15,15,614.0,146.5,4.6,16.5,544.5,776.14,617.58
2018,8,26,15,30,632.0,134.0,4.6,16.5,521.0,763.01,609.54
2018,8,26,15,45,618.5,128.5,4.7,16.15,482.5,726.44,585.27
2018,8,26,16,0,605.0,123.0,4.8,15.8,444.0,688.2,559.43
2018,8,26,16,15,589.0,115.5,4.8,15.6,402.5,644.15,527.89
2018,8,26,16,30,573.0,108.0,4.8,15.4,361.0,599.12,494.89
2018,8,26,16,45,561.0,98.5,4.85,15.2,320.0,554.02,460.55
2018,8,26,17,0,549.0,89.0,4.9,15.0,279.0,508.12,424.37
2018,8,26,17,15,506.5,79.0,4.85,14.8,231.5,441.61,369.61
2018,8,26,17,30,464.0,69.0,4.8,14.6,184.0,377.92,315.33
2018,8,26,17,45,396.0,57.5,4.75,14.4,139.0,302.29,249.29
2018,8,26,18,0,328.0,46.0,4.7,14.2,94.0,231.42,185.64
2018,8,26,18,15,222.5,32.5,4.6,14.1,59.0,153.67,112.28
2018,8,26,18,30,117.0,19.0,4.5,14.0,24.0,75.4,0.0
2018,8,26,18,45,58.5,9.5,4.45,13.95,12.0,26.41,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,3.25,14.1,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,3.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,30.5,7.5,3.3,14.35,9.5,6.82,0.0
2018,8,27,6,0,55.0,14.0,3.3,14.5,18.0,11.71,1.66
2018,8,27,6,15,97.5,25.5,3.25,14.65,39.5,20.95,12.32
2018,8,27,6,30,140.0,37.0,3.2,14.8,61.0,27.74,18.81
2018,8,27,6,45,97.5,34.5,3.15,14.9,54.0,27.83,19.17
2018,8,27,7,0,55.0,32.0,3.1,15.0,47.0,25.51,17.2
2018,8,27,7,15,27.5,32.5,3.05,15.2,40.0,27.98,19.4
2018,8,27,7,30,0.0,33.0,3.0,15.4,33.0,29.08,20.32
2018,8,27,7,45,0.0,46.0,2.95,15.6,46.0,40.59,28.91
2018,8,27,8,0,0.0,59.0,2.9,15.8,59.0,52.13,38.51
2018,8,27,8,15,0.0,73.0,2.85,16.05,73.0,64.58,48.75
2018,8,27,8,30,0.0,87.0,2.8,16.3,87.0,77.06,58.89
2018,8,27,8,45,0.0,101.0,2.75,16.5,101.0,89.26,68.71
2018,8,27,9,0,0.0,115.0,2.7,16.7,115.0,101.43,78.42
2018,8,27,9,15,0.5,130.5,2.7,16.85,131.0,115.18,89.34
2018,8,27,9,30,1.0,146.0,2.7,17.0,147.0,129.1,100.33
2018,8,27,9,45,3.0,164.0,2.75,17.15,166.5,146.13,113.76
2018,8,27,10,0,5.0,182.0,2.8,17.3,186.0,163.53,127.42
2018,8,27,10,15,7.5,202.5,2.8,17.4,208.5,183.81,143.32
2018,8,27,10,30,10.0,223.0,2.8,17.5,231.0,204.54,159.47
2018,8,27,10,45,11.5,235.5,2.85,17.6,245.0,217.88,169.74
2018,8,27,11,0,13.0,248.0,2.9,17.7,259.0,231.45,180.19
2018,8,27,11,15,10.5,225.5,2.9,17.75,234.5,210.34,163.45
2018,8,27,11,30,8.0,203.0,2.9,17.8,210.0,188.73,146.36
2018,8,27,11,45,11.0,221.5,2.95,17.85,231.0,208.95,162.34
2018,8,27,12,0,14.0,240.0,3.0,17.9,252.0,229.55,178.47
2018,8,27,12,15,18.0,260.0,3.05,17.9,275.5,252.86,196.73
2018,8,27,12,30,22.0,280.0,3.1,17.9,299.0,287.56,223.72
2018,8,27,12,45,19.5,276.5,3.15,17.9,293.5,272.03,211.65
2018,8,27,13,0,17.0,273.0,3.2,17.9,288.0,267.24,208.03
2018,8,27,13,15,15.5,260.5,3.25,17.85,274.0,254.65,198.44
2018,8,27,13,30,14.0,248.0,3.3,17.8,260.0,241.87,188.71
2018,8,27,13,45,55.0,222.0,3.35,17.7,266.5,270.6,213.48
2018,8,27,14,0,96.0,196.0,3.4,17.6,273.0,300.44,238.97
2018,8,27,14,15,355.0,161.5,3.45,17.5,429.0,556.02,443.77
2018,8,27,14,30,614.0,127.0,3.5,17.4,585.0,781.98,612.38
2018,8,27,14,45,608.5,122.5,3.55,17.25,557.0,764.1,599.59
2018,8,27,15,0,603.0,118.0,3.6,17.1,529.0,743.71,586.69
2018,8,27,15,15,564.0,120.0,3.6,17.1,485.5,697.35,554.07
2018,8,27,15,30,525.0,122.0,3.6,17.1,442.0,650.43,520.77
2018,8,27,15,45,462.0,123.0,3.6,16.75,388.0,580.89,470.32
2018,8,27,16,0,399.0,124.0,3.6,16.4,334.0,503.82,411.91
2018,8,27,16,15,347.5,126.5,3.6,16.25,296.0,451.07,370.85
2018,8,27,16,30,296.0,129.0,3.6,16.1,258.0,384.41,318.07
2018,8,27,16,45,286.5,119.0,3.6,15.9,231.0,354.26,294.51
2018,8,27,17,0,277.0,109.0,3.6,15.7,204.0,324.27,270.25
2018,8,27,17,15,317.0,91.0,3.6,15.45,182.0,329.6,274.66
2018,8,27,17,30,357.0,73.0,3.6,15.2,160.0,315.35,261.81
2018,8,27,17,45,288.0,59.5,3.6,15.0,118.5,243.86,199.64
2018,8,27,18,0,219.0,46.0,3.6,14.8,77.0,179.69,142.55
2018,8,27,18,15,132.0,29.5,3.6,14.65,46.0,111.82,78.74
2018,8,27,18,30,45.0,13.0,3.6,14.5,15.0,27.94,0.0
2018,8,27,18,45,22.5,6.5,3.6,14.4,7.5,5.91,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,14.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,14.35,3.5,3.18,0.0
2018,8,28,6,0,7.0,5.0,3.1,14.5,5.0,4.59,0.0
2018,8,28,6,15,3.5,7.0,3.15,14.65,7.0,6.27,0.0
2018,8,28,6,30,0.0,9.0,3.2,14.8,9.0,7.9,1.31
2018,8,28,6,45,0.0,13.0,3.2,14.95,13.0,11.42,4.53
2018,8,28,7,0,0.0,17.0,3.2,15.1,17.0,14.94,7.74
2018,8,28,7,15,0.0,21.0,3.15,15.25,21.0,18.47,10.9
2018,8,28,7,30,0.0,25.0,3.1,15.4,25.0,22.01,14.02
2018,8,28,7,45,0.0,44.5,3.0,15.55,44.5,39.26,27.8
2018,8,28,8,0,0.0,64.0,2.9,15.7,64.0,56.57,42.27
2018,8,28,8,15,0.0,92.5,2.85,15.9,92.5,81.62,63.01
2018,8,28,8,30,0.0,121.0,2.8,16.1,121.0,105.8,82.72
2018,8,28,8,45,1.5,144.5,2.75,16.3,145.5,126.36,99.16
2018,8,28,9,0,3.0,168.0,2.7,16.5,170.0,147.29,115.75
2018,8,28,9,15,5.5,181.5,2.75,16.7,185.5,160.61,126.07
2018,8,28,9,30,8.0,195.0,2.8,16.9,201.0,174.33,136.7
2018,8,28,9,45,5.5,175.0,2.8,17.05,179.0,156.96,122.47
2018,8,28,10,0,3.0,155.0,2.8,17.2,157.0,138.82,107.66
2018,8,28,10,15,1.5,132.5,2.85,17.3,133.5,118.48,91.13
2018,8,28,10,30,0.0,110.0,2.9,17.4,110.0,97.75,74.24
2018,8,28,10,45,1.5,130.0,2.9,17.45,131.5,116.71,89.48
2018,8,28,11,0,3.0,150.0,2.9,17.5,153.0,135.95,104.81
2018,8,28,11,15,4.0,164.0,2.9,17.55,167.5,149.67,115.66
2018,8,28,11,30,5.0,178.0,2.9,17.6,182.0,163.57,126.63
2018,8,28,11,45,8.0,202.5,2.9,17.65,209.5,188.99,146.73
2018,8,28,12,0,11.0,227.0,2.9,17.7,237.0,214.89,167.07
2018,8,28,12,15,12.0,235.0,2.9,17.75,245.5,224.03,174.17
2018,8,28,12,30,13.0,243.0,2.9,17.8,254.0,233.26,181.39
2018,8,28,12,45,13.5,245.5,2.9,17.8,257.0,236.9,184.3
2018,8,28,13,0,14.0,248.0,2.9,17.8,260.0,240.53,187.24
2018,8,28,13,15,20.5,269.5,2.9,17.8,287.0,268.44,209.32
2018,8,28,13,30,27.0,291.0,2.9,17.8,314.0,311.83,243.16
2018,8,28,13,45,91.5,298.5,2.9,17.75,372.0,403.88,316.25
2018,8,28,14,0,156.0,306.0,2.9,17.7,430.0,479.61,375.68
2018,8,28,14,15,428.5,228.5,2.9,17.65,550.5,706.73,551.49
2018,8,28,14,30,701.0,151.0,2.9,17.6,671.0,897.43,689.27
2018,8,28,14,45,694.5,144.5,2.9,17.5,638.0,875.15,673.65
2018,8,28,15,0,688.0,138.0,2.9,17.4,605.0,849.95,657.87
2018,8,28,15,15,680.5,132.5,2.9,17.4,569.5,822.24,640.06
2018,8,28,15,30,673.0,127.0,2.9,17.4,534.0,791.99,620.36
2018,8,28,15,45,662.5,119.0,2.9,17.15,493.0,753.72,595.27
2018,8,28,16,0,652.0,111.0,2.9,16.9,452.0,713.46,568.41
2018,8,28,16,15,706.0,91.0,2.9,16.7,426.0,709.16,567.8
2018,8,28,16,30,760.0,71.0,2.9,16.5,400.0,694.79,559.35
2018,8,28,16,45,739.5,65.5,2.85,16.35,351.5,640.16,519.91
2018,8,28,17,0,719.0,60.0,2.8,16.2,303.0,585.04,479.18
2018,8,28,17,15,670.0,55.0,2.8,15.95,250.5,512.24,421.4
2018,8,28,17,30,621.0,50.0,2.8,15.7,198.0,442.43,363.42
2018,8,28,17,45,542.5,43.5,2.85,15.5,149.5,362.81,294.85
2018,8,28,18,0,464.0,37.0,2.9,15.3,101.0,287.3,227.04
2018,8,28,18,15,323.5,27.0,2.9,15.2,62.5,190.5,132.05
2018,8,28,18,30,183.0,17.0,2.9,15.1,24.0,80.7,0.0
2018,8,28,18,45,91.5,8.5,2.9,14.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.9,14.1,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,2.0,14.4,2.0,0.0,0.0
2018,8,29,5,45,127.0,13.5,2.05,14.65,21.0,12.28,0.0
2018,8,29,6,0,239.0,24.0,2.1,14.9,40.0,20.03,4.73
2018,8,29,6,15,353.0,34.0,2.15,15.15,81.0,27.45,17.7
2018,8,29,6,30,467.0,44.0,2.2,15.4,122.0,34.65,24.78
2018,8,29,6,45,351.0,58.5,2.25,15.6,129.0,43.87,33.29
2018,8,29,7,0,235.0,73.0,2.3,15.8,136.0,52.95,41.49
2018,8,29,7,15,168.5,99.0,2.25,16.0,149.0,74.24,60.27
2018,8,29,7,30,102.0,125.0,2.2,16.2,162.0,96.06,79.21
2018,8,29,7,45,81.0,143.5,2.2,16.4,176.0,116.13,90.85
2018,8,29,8,0,60.0,162.0,2.2,16.6,190.0,135.89,105.48
2018,8,29,8,15,67.0,190.0,2.25,16.85,224.0,164.23,127.49
2018,8,29,8,30,74.0,218.0,2.3,17.1,258.0,194.09,151.02
2018,8,29,8,45,105.0,249.5,2.35,17.3,312.0,234.74,182.47
2018,8,29,9,0,136.0,281.0,2.4,17.5,366.0,277.58,215.79
2018,8,29,9,15,227.5,281.0,2.45,17.65,434.5,327.77,254.31
2018,8,29,9,30,319.0,281.0,2.5,17.8,503.0,387.1,300.53
2018,8,29,9,45,205.0,305.0,2.55,18.0,450.5,371.21,289.13
2018,8,29,10,0,91.0,329.0,2.6,18.2,398.0,340.29,264.88
2018,8,29,10,15,70.5,336.0,2.65,18.3,390.5,341.78,265.78
2018,8,29,10,30,50.0,343.0,2.7,18.4,383.0,340.98,264.6
2018,8,29,10,45,42.0,335.5,2.75,18.55,370.0,333.98,258.89
2018,8,29,11,0,34.0,328.0,2.8,18.7,357.0,325.72,252.21
2018,8,29,11,15,56.0,333.5,2.9,18.75,382.0,352.72,273.41
2018,8,29,11,30,78.0,339.0,3.0,18.8,407.0,381.34,295.69
2018,8,29,11,45,252.5,311.0,3.05,18.85,532.5,533.03,414.11
2018,8,29,12,0,427.0,283.0,3.1,18.9,658.0,688.72,530.93
2018,8,29,12,15,661.0,203.0,3.1,18.95,783.0,848.64,648.06
2018,8,29,12,30,895.0,123.0,3.1,19.0,908.0,994.31,746.24
2018,8,29,12,45,910.5,114.5,3.1,19.05,906.0,1019.75,762.0
2018,8,29,13,0,926.0,106.0,3.1,19.1,904.0,1041.67,776.57
2018,8,29,13,15,857.0,135.5,3.15,19.1,862.5,1015.16,759.69
2018,8,29,13,30,788.0,165.0,3.2,19.1,821.0,996.65,748.61
2018,8,29,13,45,681.5,203.5,3.2,19.1,759.0,942.46,712.87
2018,8,29,14,0,575.0,242.0,3.2,19.1,697.0,876.15,667.3
2018,8,29,14,15,731.0,171.5,3.15,19.05,726.5,956.48,725.26
2018,8,29,14,30,887.0,101.0,3.1,19.0,756.0,1009.1,761.21
2018,8,29,14,45,875.5,99.0,3.05,18.95,718.0,984.33,745.19
2018,8,29,15,0,864.0,97.0,3.0,18.9,680.0,956.28,727.68
2018,8,29,15,15,849.0,94.5,3.0,18.9,636.5,921.27,705.63
2018,8,29,15,30,834.0,92.0,3.0,18.9,593.0,892.59,687.9
2018,8,29,15,45,813.5,89.5,2.85,18.75,545.5,847.2,657.59
2018,8,29,16,0,793.0,87.0,2.7,18.6,498.0,799.97,625.77
2018,8,29,16,15,728.0,91.0,2.7,18.45,438.5,726.59,575.35
2018,8,29,16,30,663.0,95.0,2.7,18.3,379.0,652.18,522.91
2018,8,29,16,45,608.0,90.5,2.7,18.15,324.5,577.58,468.29
2018,8,29,17,0,553.0,86.0,2.7,18.0,270.0,505.78,412.82
2018,8,29,17,15,442.0,80.5,2.65,17.8,211.0,395.54,324.59
2018,8,29,17,30,331.0,75.0,2.6,17.6,152.0,302.49,247.39
2018,8,29,17,45,247.5,60.0,2.6,17.35,109.5,223.17,179.9
2018,8,29,18,0,164.0,45.0,2.6,17.1,67.0,142.61,110.51
2018,8,29,18,15,138.0,30.5,2.6,16.9,43.5,115.39,75.16
2018,8,29,18,30,112.0,16.0,2.6,16.7,20.0,54.29,0.0
