Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,20,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,19,5,45,14.5,4.0,3.65,12.05,4.0,0.0,0.0
2018,9,19,6,0,29.0,8.0,3.7,12.2,8.0,7.28,0.0
2018,9,19,6,15,122.5,22.0,3.7,12.45,34.0,17.33,0.0
2018,9,19,6,30,216.0,36.0,3.7,12.7,60.0,27.98,18.1
2018,9,19,6,45,265.5,49.0,3.65,13.0,94.0,37.4,27.37
2018,9,19,7,0,315.0,62.0,3.6,13.3,128.0,46.48,35.87
2018,9,19,7,15,187.0,90.0,3.3,13.5,132.0,68.34,55.56
2018,9,19,7,30,59.0,118.0,3.0,13.7,136.0,93.46,77.86
2018,9,19,7,45,222.5,126.0,2.75,13.95,212.5,99.82,75.45
2018,9,19,8,0,386.0,134.0,2.5,14.2,289.0,136.68,94.15
2018,9,19,8,15,554.0,119.0,2.25,14.45,373.0,182.47,122.83
2018,9,19,8,30,722.0,104.0,2.0,14.7,457.0,246.71,171.11
2018,9,19,8,45,775.0,100.0,1.8,15.0,511.5,310.81,226.1
2018,9,19,9,0,828.0,96.0,1.6,15.3,566.0,376.43,282.22
2018,9,19,9,15,844.5,98.5,1.55,15.65,607.5,438.11,334.91
2018,9,19,9,30,861.0,101.0,1.5,16.0,649.0,500.31,386.14
2018,9,19,9,45,873.5,103.0,1.45,16.35,685.0,560.22,433.7
2018,9,19,10,0,886.0,105.0,1.4,16.7,721.0,618.66,478.33
2018,9,19,10,15,894.5,106.5,1.5,17.1,749.5,673.26,519.62
2018,9,19,10,30,903.0,108.0,1.6,17.5,778.0,726.31,558.68
2018,9,19,10,45,908.5,109.0,1.65,17.9,799.0,774.92,592.44
2018,9,19,11,0,914.0,110.0,1.7,18.3,820.0,821.23,622.86
2018,9,19,11,15,917.5,110.5,1.8,18.7,833.0,862.9,650.34
2018,9,19,11,30,921.0,111.0,1.9,19.1,846.0,901.7,675.74
2018,9,19,11,45,922.0,111.5,2.0,19.45,851.0,935.25,697.66
2018,9,19,12,0,923.0,112.0,2.1,19.8,856.0,965.44,717.36
2018,9,19,12,15,922.5,111.0,2.25,20.0,852.5,989.14,733.82
2018,9,19,12,30,922.0,110.0,2.4,20.2,849.0,1009.13,747.96
2018,9,19,12,45,919.0,109.5,2.6,20.35,837.5,1023.43,759.15
2018,9,19,13,0,916.0,109.0,2.8,20.5,826.0,1033.81,767.9
2018,9,19,13,15,911.0,107.5,3.0,20.5,806.0,1037.14,772.55
2018,9,19,13,30,906.0,106.0,3.2,20.5,786.0,1036.49,774.69
2018,9,19,13,45,898.5,104.5,3.4,20.5,759.0,1029.39,772.62
2018,9,19,14,0,891.0,103.0,3.6,20.5,732.0,1018.42,768.03
2018,9,19,14,15,879.5,102.0,3.8,20.4,698.0,1000.34,758.91
2018,9,19,14,30,868.0,101.0,4.0,20.3,664.0,989.05,754.45
2018,9,19,14,45,852.5,98.5,4.2,20.15,623.5,958.22,736.51
2018,9,19,15,0,837.0,96.0,4.4,20.0,583.0,924.31,716.29
2018,9,19,15,15,817.0,93.0,4.4,20.0,537.5,882.85,689.04
2018,9,19,15,30,797.0,90.0,4.4,20.0,492.0,839.07,659.85
2018,9,19,15,45,768.0,86.5,4.65,19.55,442.5,784.98,625.22
2018,9,19,16,0,739.0,83.0,4.9,19.1,393.0,729.82,588.47
2018,9,19,16,15,698.0,78.5,4.95,18.7,341.0,668.46,544.6
2018,9,19,16,30,657.0,74.0,5.0,18.3,289.0,603.35,496.26
2018,9,19,16,45,597.5,68.0,5.0,17.9,237.0,524.91,434.48
2018,9,19,17,0,538.0,62.0,5.0,17.5,185.0,449.98,372.14
2018,9,19,17,15,445.5,53.0,4.95,16.95,137.0,356.14,291.91
2018,9,19,17,30,353.0,44.0,4.9,16.4,89.0,270.14,215.22
2018,9,19,17,45,221.0,29.0,4.85,15.9,53.0,167.36,107.32
2018,9,19,18,0,89.0,14.0,4.8,15.4,17.0,50.61,0.0
2018,9,19,18,15,44.5,7.0,4.7,15.2,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,15.1,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,15.2,10.0,8.19,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.7,41.5,18.5,0.0
2018,9,20,6,30,358.0,35.0,2.4,16.2,73.0,28.82,18.39
2018,9,20,6,45,457.5,44.0,2.4,16.7,120.5,35.01,24.83
2018,9,20,7,0,557.0,53.0,2.4,17.2,168.0,41.09,30.56
2018,9,20,7,15,618.0,59.0,2.3,17.55,220.0,44.4,33.64
2018,9,20,7,30,679.0,65.0,2.2,17.9,272.0,47.67,36.53
2018,9,20,7,45,720.0,69.5,2.15,18.25,324.5,73.69,43.46
2018,9,20,8,0,761.0,74.0,2.1,18.6,377.0,130.84,72.59
2018,9,20,8,15,789.5,77.5,2.0,19.0,427.5,190.21,116.77
2018,9,20,8,30,818.0,81.0,1.9,19.4,478.0,252.74,169.29
2018,9,20,8,45,838.5,84.0,1.8,19.8,524.5,315.4,223.9
2018,9,20,9,0,859.0,87.0,1.7,20.2,571.0,379.63,279.2
2018,9,20,9,15,875.5,88.0,1.65,20.6,612.5,443.58,332.89
2018,9,20,9,30,892.0,89.0,1.6,21.0,654.0,505.26,382.99
2018,9,20,9,45,905.0,90.0,1.5,21.45,690.0,565.16,429.48
2018,9,20,10,0,918.0,91.0,1.4,21.9,726.0,624.43,473.48
2018,9,20,10,15,925.5,92.5,1.4,22.2,754.5,679.81,513.94
2018,9,20,10,30,933.0,94.0,1.4,22.5,783.0,733.46,551.88
2018,9,20,10,45,938.5,94.5,1.45,22.8,804.0,782.7,584.9
2018,9,20,11,0,944.0,95.0,1.5,23.1,825.0,829.54,615.09
2018,9,20,11,15,947.0,96.0,1.6,23.25,838.5,872.23,643.19
2018,9,20,11,30,950.0,97.0,1.7,23.4,852.0,911.92,669.21
2018,9,20,11,45,951.5,96.5,1.8,23.55,856.5,945.54,691.23
2018,9,20,12,0,953.0,96.0,1.9,23.7,861.0,975.68,711.06
2018,9,20,12,15,952.5,96.0,2.0,23.75,858.0,1000.88,728.06
2018,9,20,12,30,952.0,96.0,2.1,23.8,855.0,1022.27,742.77
2018,9,20,12,45,950.0,95.0,2.2,23.85,843.0,1037.21,753.49
2018,9,20,13,0,948.0,94.0,2.3,23.9,831.0,1048.11,761.84
2018,9,20,13,15,943.5,93.0,2.4,23.85,811.5,1052.46,766.49
2018,9,20,13,30,939.0,92.0,2.5,23.8,792.0,1052.72,768.72
2018,9,20,13,45,932.0,91.0,2.6,23.75,765.0,1046.41,766.89
2018,9,20,14,0,925.0,90.0,2.7,23.7,738.0,1036.13,762.63
2018,9,20,14,15,915.0,88.0,2.7,23.6,703.5,1017.8,752.39
2018,9,20,14,30,905.0,86.0,2.7,23.5,669.0,995.76,739.85
2018,9,20,14,45,891.5,84.5,2.75,23.35,629.0,967.45,723.79
2018,9,20,15,0,878.0,83.0,2.8,23.2,589.0,935.98,705.51
2018,9,20,15,15,859.5,80.0,2.8,23.2,543.0,895.13,679.86
2018,9,20,15,30,841.0,77.0,2.8,23.2,497.0,860.51,658.29
2018,9,20,15,45,815.5,74.0,2.85,22.85,447.5,808.71,625.43
2018,9,20,16,0,790.0,71.0,2.9,22.5,398.0,755.53,590.79
2018,9,20,16,15,753.0,67.0,2.9,22.0,345.5,691.15,546.87
2018,9,20,16,30,716.0,63.0,2.9,21.5,293.0,627.09,501.56
2018,9,20,16,45,661.5,57.5,2.9,21.0,240.5,549.91,444.17
2018,9,20,17,0,607.0,52.0,2.9,20.5,188.0,480.92,388.53
2018,9,20,17,15,517.5,44.5,2.9,19.85,139.0,387.97,311.27
2018,9,20,17,30,428.0,37.0,2.9,19.2,90.0,303.02,236.34
2018,9,20,17,45,277.5,25.5,2.85,18.55,53.5,187.56,108.15
2018,9,20,18,0,127.0,14.0,2.8,17.9,17.0,66.51,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.85,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.9,9.0,8.19,0.0
2018,9,21,6,15,218.5,21.0,1.25,14.25,40.0,17.65,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.6,71.0,27.08,16.95
2018,9,21,6,45,460.5,42.0,1.5,14.95,118.0,33.36,23.57
2018,9,21,7,0,558.0,51.0,1.6,15.3,165.0,39.51,29.4
2018,9,21,7,15,618.5,57.0,1.65,15.6,216.5,42.89,32.59
2018,9,21,7,30,679.0,63.0,1.7,15.9,268.0,46.23,35.57
2018,9,21,7,45,719.5,67.0,1.8,16.25,320.0,71.96,42.24
2018,9,21,8,0,760.0,71.0,1.9,16.6,372.0,128.61,71.32
2018,9,21,8,15,776.5,77.0,1.95,17.15,418.5,188.11,116.51
2018,9,21,8,30,793.0,83.0,2.0,17.7,465.0,249.29,168.74
2018,9,21,8,45,731.5,102.5,2.05,18.25,481.5,298.1,215.09
2018,9,21,9,0,670.0,122.0,2.1,18.8,498.0,342.23,256.32
2018,9,21,9,15,687.5,129.5,2.15,19.15,539.5,400.16,305.32
2018,9,21,9,30,705.0,137.0,2.2,19.5,581.0,459.18,353.71
2018,9,21,9,45,637.0,151.0,2.2,19.9,569.0,480.08,372.04
2018,9,21,10,0,569.0,165.0,2.2,20.3,557.0,492.38,382.63
2018,9,21,10,15,518.0,198.0,2.2,20.55,565.5,521.46,404.54
2018,9,21,10,30,467.0,231.0,2.2,20.8,574.0,547.82,423.3
2018,9,21,10,45,504.5,223.5,2.2,21.1,603.5,594.53,457.92
2018,9,21,11,0,542.0,216.0,2.2,21.4,633.0,646.65,495.59
2018,9,21,11,15,494.0,224.0,2.25,21.5,609.0,637.88,488.76
2018,9,21,11,30,446.0,232.0,2.3,21.6,585.0,627.91,481.2
2018,9,21,11,45,348.5,266.0,2.35,21.65,542.5,595.98,456.23
2018,9,21,12,0,251.0,300.0,2.4,21.7,500.0,543.31,416.13
2018,9,21,12,15,266.0,287.5,2.45,21.65,499.0,554.69,425.8
2018,9,21,12,30,281.0,275.0,2.5,21.6,498.0,565.18,434.49
2018,9,21,12,45,230.0,289.0,2.6,21.55,469.5,539.19,414.63
2018,9,21,13,0,179.0,303.0,2.7,21.5,441.0,493.93,380.82
2018,9,21,13,15,171.5,300.5,2.75,21.3,430.5,488.32,377.5
2018,9,21,13,30,164.0,298.0,2.8,21.1,420.0,481.83,373.35
2018,9,21,13,45,290.5,259.5,2.85,20.9,465.5,585.99,455.2
2018,9,21,14,0,417.0,221.0,2.9,20.7,511.0,689.33,534.21
2018,9,21,14,15,651.5,155.0,2.9,20.45,583.0,852.58,654.12
2018,9,21,14,30,886.0,89.0,2.9,20.2,655.0,979.79,742.21
2018,9,21,14,45,873.0,86.0,2.9,20.0,615.0,950.41,723.28
2018,9,21,15,0,860.0,83.0,2.9,19.8,575.0,917.88,703.55
2018,9,21,15,15,840.5,80.5,2.9,19.8,529.5,886.19,683.74
2018,9,21,15,30,821.0,78.0,2.9,19.8,484.0,842.79,655.45
2018,9,21,15,45,795.0,75.0,2.85,19.25,435.0,791.17,621.88
2018,9,21,16,0,769.0,72.0,2.8,18.7,386.0,738.28,586.57
2018,9,21,16,15,732.5,67.5,2.75,18.25,334.5,674.47,541.82
2018,9,21,16,30,696.0,63.0,2.7,17.8,283.0,611.01,495.78
2018,9,21,16,45,640.5,57.0,2.65,17.4,231.0,538.14,440.12
2018,9,21,17,0,585.0,51.0,2.6,17.0,179.0,464.46,379.69
2018,9,21,17,15,494.0,43.5,2.55,16.5,131.5,371.97,301.41
2018,9,21,17,30,403.0,36.0,2.5,16.0,84.0,287.7,225.49
2018,9,21,17,45,257.0,24.5,2.5,15.55,49.5,174.02,86.44
2018,9,21,18,0,111.0,13.0,2.5,15.1,15.0,58.6,0.0
2018,9,21,18,15,55.5,6.5,2.5,14.85,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.0,2.1,12.05,3.0,0.0,0.0
2018,9,22,6,0,39.0,6.0,2.1,12.1,6.0,5.46,0.0
2018,9,22,6,15,132.0,19.0,2.1,12.4,30.5,15.01,0.0
2018,9,22,6,30,225.0,32.0,2.1,12.7,55.0,24.96,15.16
2018,9,22,6,45,296.0,44.0,2.1,12.95,92.5,33.79,24.1
2018,9,22,7,0,367.0,56.0,2.1,13.2,130.0,42.33,32.16
2018,9,22,7,15,228.5,79.0,2.0,13.4,129.5,60.91,48.95
2018,9,22,7,30,90.0,102.0,1.9,13.6,129.0,79.76,65.74
2018,9,22,7,45,105.0,123.5,1.8,13.85,160.5,99.04,76.88
2018,9,22,8,0,120.0,145.0,1.7,14.1,192.0,126.67,96.7
2018,9,22,8,15,159.5,161.5,1.65,14.35,232.5,157.02,119.24
2018,9,22,8,30,199.0,178.0,1.6,14.6,273.0,192.56,147.11
2018,9,22,8,45,217.5,199.0,1.55,14.9,312.5,229.49,177.41
2018,9,22,9,0,236.0,220.0,1.5,15.2,352.0,271.05,211.29
2018,9,22,9,15,274.5,231.5,1.55,15.45,395.5,315.31,246.9
2018,9,22,9,30,313.0,243.0,1.6,15.7,439.0,363.86,285.59
2018,9,22,9,45,439.0,213.0,1.7,15.95,504.5,429.5,337.56
2018,9,22,10,0,565.0,183.0,1.8,16.2,570.0,506.96,398.28
2018,9,22,10,15,603.5,185.5,1.9,16.4,614.0,567.52,444.74
2018,9,22,10,30,642.0,188.0,2.0,16.6,658.0,630.39,492.09
2018,9,22,10,45,676.0,183.0,2.15,16.8,690.0,684.63,532.78
2018,9,22,11,0,710.0,178.0,2.3,17.0,722.0,739.55,573.41
2018,9,22,11,15,695.5,186.5,2.45,17.05,726.5,768.96,594.91
2018,9,22,11,30,681.0,195.0,2.6,17.1,731.0,794.97,613.98
2018,9,22,11,45,670.0,195.5,2.8,17.2,725.5,812.56,627.4
2018,9,22,12,0,659.0,196.0,3.0,17.3,720.0,826.82,638.24
2018,9,22,12,15,691.0,186.0,3.2,17.35,733.0,866.81,667.4
2018,9,22,12,30,723.0,176.0,3.4,17.4,746.0,904.93,695.03
2018,9,22,12,45,753.5,163.0,3.6,17.45,749.5,929.37,713.19
2018,9,22,13,0,784.0,150.0,3.8,17.5,753.0,958.04,734.49
2018,9,22,13,15,764.5,152.0,3.9,17.5,728.0,950.06,729.99
2018,9,22,13,30,745.0,154.0,4.0,17.5,703.0,945.44,728.23
2018,9,22,13,45,795.5,133.0,4.1,17.5,700.0,967.86,745.48
2018,9,22,14,0,846.0,112.0,4.2,17.5,697.0,992.3,764.1
2018,9,22,14,15,873.5,97.5,4.2,17.5,676.0,986.17,761.03
2018,9,22,14,30,901.0,83.0,4.2,17.5,655.0,985.89,762.45
2018,9,22,14,45,845.5,92.0,4.2,17.5,602.0,940.14,732.02
2018,9,22,15,0,790.0,101.0,4.2,17.5,549.0,882.88,693.36
2018,9,22,15,15,795.5,91.0,4.2,17.5,511.0,857.13,677.08
2018,9,22,15,30,801.0,81.0,4.2,17.5,473.0,827.63,657.73
2018,9,22,15,45,763.5,79.5,4.15,17.35,422.0,768.7,616.52
2018,9,22,16,0,726.0,78.0,4.1,17.2,371.0,709.27,574.19
2018,9,22,16,15,685.5,72.5,4.15,17.0,319.5,647.34,529.17
2018,9,22,16,30,645.0,67.0,4.2,16.8,268.0,582.05,479.92
2018,9,22,16,45,602.5,59.0,4.2,16.55,219.0,513.63,425.62
2018,9,22,17,0,560.0,51.0,4.2,16.3,170.0,447.48,369.7
2018,9,22,17,15,482.5,43.0,4.3,15.95,125.5,363.69,296.9
2018,9,22,17,30,405.0,35.0,4.4,15.6,81.0,286.8,224.79
2018,9,22,17,45,247.0,23.0,4.45,15.2,46.5,165.25,61.5
2018,9,22,18,0,89.0,11.0,4.5,14.8,12.0,47.33,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.65,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.55,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.6,6.0,5.46,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.95,35.5,17.38,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.3,65.0,29.18,18.38
2018,9,23,6,45,380.0,44.5,3.75,13.6,104.5,35.65,25.6
2018,9,23,7,0,452.0,54.0,3.9,13.9,144.0,41.96,31.68
2018,9,23,7,15,308.5,80.0,3.9,14.15,149.5,58.94,47.03
2018,9,23,7,30,165.0,106.0,3.9,14.4,155.0,82.7,68.16
2018,9,23,7,45,194.5,126.0,3.9,14.6,194.0,99.51,75.43
2018,9,23,8,0,224.0,146.0,3.9,14.8,233.0,134.12,98.59
2018,9,23,8,15,286.0,148.5,3.85,15.05,275.0,165.08,120.43
2018,9,23,8,30,348.0,151.0,3.8,15.3,317.0,201.72,149.29
2018,9,23,8,45,434.0,152.5,3.7,15.5,379.5,254.09,191.88
2018,9,23,9,0,520.0,154.0,3.6,15.7,442.0,316.49,243.56
2018,9,23,9,15,645.0,138.5,3.55,15.9,522.5,391.6,305.14
2018,9,23,9,30,770.0,123.0,3.5,16.1,603.0,479.43,376.47
2018,9,23,9,45,831.5,109.5,3.45,16.35,653.5,545.63,430.43
2018,9,23,10,0,893.0,96.0,3.4,16.6,704.0,615.32,485.84
2018,9,23,10,15,902.5,96.5,3.4,16.75,732.5,669.65,528.34
2018,9,23,10,30,912.0,97.0,3.4,16.9,761.0,722.46,568.62
2018,9,23,10,45,919.5,97.0,3.4,17.05,782.0,771.56,603.99
2018,9,23,11,0,927.0,97.0,3.4,17.2,803.0,818.46,636.37
2018,9,23,11,15,931.0,97.0,3.5,17.25,816.0,860.09,665.5
2018,9,23,11,30,935.0,97.0,3.6,17.3,829.0,898.79,692.5
2018,9,23,11,45,937.5,96.5,3.7,17.35,834.0,932.56,716.01
2018,9,23,12,0,940.0,96.0,3.8,17.4,839.0,962.95,737.21
2018,9,23,12,15,942.5,94.5,4.0,17.35,836.5,988.73,756.23
2018,9,23,12,30,945.0,93.0,4.2,17.3,834.0,1010.83,772.87
2018,9,23,12,45,947.0,90.0,4.4,17.25,823.5,1026.95,785.7
2018,9,23,13,0,949.0,87.0,4.6,17.2,813.0,1039.09,796.59
2018,9,23,13,15,944.5,86.5,4.8,17.1,793.5,1043.65,802.57
2018,9,23,13,30,940.0,86.0,5.0,17.0,774.0,1044.13,805.88
2018,9,23,13,45,930.0,85.5,5.2,16.9,745.5,1035.09,802.66
2018,9,23,14,0,920.0,85.0,5.4,16.8,717.0,1022.11,796.73
2018,9,23,14,15,911.5,83.0,5.4,16.65,683.5,1004.98,786.55
2018,9,23,14,30,903.0,81.0,5.4,16.5,650.0,984.15,773.83
2018,9,23,14,45,888.5,80.0,5.4,16.4,610.0,955.29,755.23
2018,9,23,15,0,874.0,79.0,5.4,16.3,570.0,923.36,734.37
2018,9,23,15,15,855.0,76.5,5.4,16.3,524.5,882.6,706.59
2018,9,23,15,30,836.0,74.0,5.4,16.3,479.0,848.09,683.23
2018,9,23,15,45,808.5,71.5,5.15,16.05,429.5,795.34,645.1
2018,9,23,16,0,781.0,69.0,4.9,15.8,380.0,741.39,605.54
2018,9,23,16,15,741.5,65.0,4.75,15.65,328.0,675.47,556.09
2018,9,23,16,30,702.0,61.0,4.6,15.5,276.0,610.13,505.69
2018,9,23,16,45,641.0,55.5,4.5,15.3,223.5,534.13,444.84
2018,9,23,17,0,580.0,50.0,4.4,15.1,171.0,457.79,379.68
2018,9,23,17,15,478.0,43.0,4.3,14.8,123.5,360.1,294.52
2018,9,23,17,30,376.0,36.0,4.2,14.5,76.0,271.25,211.26
2018,9,23,17,45,224.5,23.0,4.1,14.25,43.5,151.64,27.86
2018,9,23,18,0,73.0,10.0,4.0,14.0,11.0,39.57,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.85,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,12.25,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,12.3,5.0,4.55,0.0
2018,9,24,6,15,190.5,19.0,0.35,12.5,35.5,16.03,0.0
2018,9,24,6,30,344.0,33.0,0.4,12.7,66.0,27.46,16.87
2018,9,24,6,45,463.0,41.0,0.5,12.9,114.5,32.83,23.25
2018,9,24,7,0,582.0,49.0,0.6,13.1,163.0,38.22,28.53
2018,9,24,7,15,428.0,67.5,0.7,13.4,164.5,51.18,40.31
2018,9,24,7,30,274.0,86.0,0.8,13.7,166.0,61.83,49.81
2018,9,24,7,45,339.5,101.0,0.85,14.0,219.0,82.62,58.48
2018,9,24,8,0,405.0,116.0,0.9,14.3,272.0,126.62,84.73
2018,9,24,8,15,530.0,112.5,0.9,14.75,345.5,175.37,117.61
2018,9,24,8,30,655.0,109.0,0.9,15.2,419.0,238.08,165.8
2018,9,24,8,45,696.0,113.0,0.85,15.6,471.0,298.17,216.8
2018,9,24,9,0,737.0,117.0,0.8,16.0,523.0,362.58,270.85
2018,9,24,9,15,771.0,117.0,0.85,16.5,569.5,426.72,323.86
2018,9,24,9,30,805.0,117.0,0.9,17.0,616.0,490.68,375.25
2018,9,24,9,45,845.0,110.0,0.95,17.5,659.5,553.47,424.29
2018,9,24,10,0,885.0,103.0,1.0,18.0,703.0,617.41,472.68
2018,9,24,10,15,914.0,97.5,1.05,18.5,739.0,677.97,517.15
2018,9,24,10,30,943.0,92.0,1.1,19.0,775.0,738.69,560.42
2018,9,24,10,45,891.5,114.5,1.15,19.45,774.5,768.36,579.77
2018,9,24,11,0,840.0,137.0,1.2,19.9,774.0,796.63,597.66
2018,9,24,11,15,822.0,147.0,1.35,20.1,778.5,828.5,619.71
2018,9,24,11,30,804.0,157.0,1.5,20.3,783.0,856.25,638.93
2018,9,24,11,45,797.0,158.5,1.65,20.5,782.0,881.07,656.24
2018,9,24,12,0,790.0,160.0,1.8,20.7,781.0,902.41,671.29
2018,9,24,12,15,787.5,160.0,1.95,20.7,776.5,922.87,686.38
2018,9,24,12,30,785.0,160.0,2.1,20.7,772.0,939.95,699.31
2018,9,24,12,45,780.5,159.0,2.25,20.65,760.0,950.59,708.24
2018,9,24,13,0,776.0,158.0,2.4,20.6,748.0,957.67,714.98
2018,9,24,13,15,768.0,155.0,2.55,20.4,726.5,955.58,716.14
2018,9,24,13,30,760.0,152.0,2.7,20.2,705.0,956.88,719.75
2018,9,24,13,45,770.5,143.0,2.8,20.05,686.0,952.5,719.04
2018,9,24,14,0,781.0,134.0,2.9,19.9,667.0,951.38,720.71
2018,9,24,14,15,834.5,112.0,3.0,19.65,656.0,973.52,738.63
2018,9,24,14,30,888.0,90.0,3.1,19.4,645.0,979.43,745.52
2018,9,24,14,45,884.5,85.0,3.15,19.15,607.5,956.41,732.52
2018,9,24,15,0,881.0,80.0,3.2,18.9,570.0,929.78,717.21
2018,9,24,15,15,861.5,77.5,3.2,18.9,524.0,888.37,690.38
2018,9,24,15,30,842.0,75.0,3.2,18.9,478.0,853.21,667.77
2018,9,24,15,45,813.5,71.5,3.25,18.3,427.5,798.1,632.04
2018,9,24,16,0,785.0,68.0,3.3,17.7,377.0,741.87,594.48
2018,9,24,16,15,744.5,64.0,3.3,17.3,324.5,675.06,546.91
2018,9,24,16,30,704.0,60.0,3.3,16.9,272.0,608.9,498.03
2018,9,24,16,45,642.5,54.5,3.3,16.5,219.5,532.6,438.55
2018,9,24,17,0,581.0,49.0,3.3,16.1,167.0,456.01,374.48
2018,9,24,17,15,481.0,41.0,3.2,15.7,119.5,358.49,290.37
2018,9,24,17,30,381.0,33.0,3.1,15.3,72.0,270.25,206.7
2018,9,24,17,45,229.5,21.5,3.0,14.9,41.0,150.21,0.0
2018,9,24,18,0,78.0,10.0,2.9,14.5,10.0,41.5,0.0
2018,9,24,18,15,39.0,5.0,2.7,14.35,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,12.4,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,12.5,3.0,2.73,0.0
2018,9,25,6,15,100.0,15.5,1.0,12.8,24.0,14.1,0.0
2018,9,25,6,30,184.0,28.0,0.9,13.1,45.0,21.83,11.99
2018,9,25,6,45,308.5,40.5,0.85,13.4,90.5,32.1,22.5
2018,9,25,7,0,433.0,53.0,0.8,13.7,136.0,41.29,31.14
2018,9,25,7,15,288.0,73.5,0.8,14.0,135.5,54.2,42.86
2018,9,25,7,30,143.0,94.0,0.8,14.3,135.0,74.53,60.92
2018,9,25,7,45,197.5,109.0,0.8,14.6,178.0,88.2,65.68
2018,9,25,8,0,252.0,124.0,0.8,14.9,221.0,121.31,86.4
2018,9,25,8,15,220.0,146.5,0.9,15.25,239.0,153.37,113.01
2018,9,25,8,30,188.0,169.0,1.0,15.6,257.0,183.65,139.55
2018,9,25,8,45,203.0,191.5,1.15,15.9,295.0,221.15,170.34
2018,9,25,9,0,218.0,214.0,1.3,16.2,333.0,260.84,202.78
2018,9,25,9,15,259.5,221.5,1.45,16.55,374.0,301.8,235.66
2018,9,25,9,30,301.0,229.0,1.6,16.9,415.0,347.25,271.98
2018,9,25,9,45,355.0,209.0,1.75,17.2,440.0,383.08,301.02
2018,9,25,10,0,409.0,189.0,1.9,17.5,465.0,420.15,331.12
2018,9,25,10,15,399.0,211.0,2.0,17.75,489.0,459.91,361.73
2018,9,25,10,30,389.0,233.0,2.1,18.0,513.0,498.14,390.47
2018,9,25,10,45,399.0,235.5,2.2,18.25,529.5,530.75,415.14
2018,9,25,11,0,409.0,238.0,2.3,18.5,546.0,562.99,439.25
2018,9,25,11,15,403.0,246.0,2.4,18.7,554.0,587.19,456.93
2018,9,25,11,30,397.0,254.0,2.5,18.9,562.0,609.65,473.2
2018,9,25,11,45,452.0,235.5,2.55,19.05,587.5,656.75,508.79
2018,9,25,12,0,507.0,217.0,2.6,19.2,613.0,704.52,544.38
2018,9,25,12,15,509.0,218.5,2.65,19.2,614.5,724.57,558.88
2018,9,25,12,30,511.0,220.0,2.7,19.2,616.0,742.53,572.11
2018,9,25,12,45,506.5,216.0,2.75,19.25,603.5,745.99,575.07
2018,9,25,13,0,502.0,212.0,2.8,19.3,591.0,746.9,576.4
2018,9,25,13,15,512.0,211.0,2.85,19.2,589.0,763.03,589.11
2018,9,25,13,30,522.0,210.0,2.9,19.1,587.0,776.89,600.19
2018,9,25,13,45,578.0,187.5,2.9,19.0,590.5,817.96,631.27
2018,9,25,14,0,634.0,165.0,2.9,18.9,594.0,847.8,653.2
2018,9,25,14,15,763.0,124.5,2.9,18.8,615.5,916.89,702.55
2018,9,25,14,30,892.0,84.0,2.9,18.7,637.0,974.67,743.39
2018,9,25,14,45,877.0,82.0,2.85,18.55,596.5,944.21,723.69
2018,9,25,15,0,862.0,80.0,2.8,18.4,556.0,910.72,702.63
2018,9,25,15,15,842.0,77.5,2.8,18.4,510.5,878.26,682.16
2018,9,25,15,30,822.0,75.0,2.8,18.4,465.0,834.23,653.2
2018,9,25,15,45,787.0,73.0,2.7,17.95,414.0,776.2,614.11
2018,9,25,16,0,752.0,71.0,2.6,17.5,363.0,717.53,573.64
2018,9,25,16,15,696.5,68.0,2.55,17.15,308.5,641.66,519.0
2018,9,25,16,30,641.0,65.0,2.5,16.8,254.0,572.94,467.88
2018,9,25,16,45,577.0,58.5,2.5,16.4,203.5,492.27,404.36
2018,9,25,17,0,513.0,52.0,2.5,16.0,153.0,415.84,340.56
2018,9,25,17,15,417.0,42.5,2.5,15.6,108.5,322.27,260.0
2018,9,25,17,30,321.0,33.0,2.5,15.2,64.0,237.77,178.55
2018,9,25,17,45,184.5,19.5,2.5,14.85,35.0,125.2,0.0
2018,9,25,18,0,48.0,6.0,2.5,14.5,6.0,25.31,0.0
2018,9,25,18,15,24.0,3.0,2.45,14.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,45,3.5,0.5,1.55,12.3,0.5,0.0,0.0
2018,9,26,6,0,7.0,1.0,1.5,12.4,1.0,0.0,0.0
2018,9,26,6,15,3.5,3.0,1.5,12.7,3.0,2.73,0.0
2018,9,26,6,30,0.0,5.0,1.5,13.0,5.0,4.38,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.3,6.0,5.26,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.6,7.0,6.14,0.0
2018,9,26,7,15,0.0,13.0,1.4,13.85,13.0,11.42,4.62
2018,9,26,7,30,0.0,19.0,1.3,14.1,19.0,16.71,9.41
2018,9,26,7,45,0.0,46.5,1.2,14.35,46.5,41.02,29.63
2018,9,26,8,0,0.0,74.0,1.1,14.6,74.0,65.37,50.2
2018,9,26,8,15,0.5,97.0,1.05,14.95,97.0,85.01,66.41
2018,9,26,8,30,1.0,120.0,1.0,15.3,120.0,104.89,82.57
2018,9,26,8,45,45.5,153.0,0.95,15.6,177.5,145.3,114.02
2018,9,26,9,0,90.0,186.0,0.9,15.9,235.0,193.27,151.68
2018,9,26,9,15,167.0,216.0,0.85,16.3,315.5,258.56,202.41
2018,9,26,9,30,244.0,246.0,0.8,16.7,396.0,335.62,261.62
2018,9,26,9,45,342.5,227.5,0.75,17.1,450.5,389.23,302.56
2018,9,26,10,0,441.0,209.0,0.7,17.5,505.0,457.34,354.03
2018,9,26,10,15,380.0,241.5,0.7,17.95,504.0,476.43,366.97
2018,9,26,10,30,319.0,274.0,0.7,18.4,503.0,481.9,369.74
2018,9,26,10,45,448.5,245.0,0.7,18.85,576.5,576.05,439.04
2018,9,26,11,0,578.0,216.0,0.7,19.3,650.0,675.64,509.25
2018,9,26,11,15,668.5,188.5,0.7,19.85,698.0,749.62,559.36
2018,9,26,11,30,759.0,161.0,0.7,20.4,746.0,822.01,606.05
2018,9,26,11,45,615.5,215.5,0.7,20.9,691.5,784.99,578.13
2018,9,26,12,0,472.0,270.0,0.7,21.4,637.0,728.09,536.7
2018,9,26,12,15,383.0,306.5,0.75,21.9,603.5,684.97,506.25
2018,9,26,12,30,294.0,343.0,0.8,22.4,570.0,651.85,481.54
2018,9,26,12,45,268.5,348.5,0.85,22.9,553.5,642.73,474.92
2018,9,26,13,0,243.0,354.0,0.9,23.4,537.0,614.37,455.16
2018,9,26,13,15,230.5,345.5,1.1,23.45,515.5,598.5,446.39
2018,9,26,13,30,218.0,337.0,1.3,23.5,494.0,581.3,436.22
2018,9,26,13,45,217.5,324.0,1.55,23.55,475.5,569.67,430.4
2018,9,26,14,0,217.0,311.0,1.8,23.6,457.0,556.9,423.45
2018,9,26,14,15,204.0,295.5,2.1,23.15,427.0,527.85,405.17
2018,9,26,14,30,191.0,280.0,2.4,22.7,397.0,498.04,385.82
2018,9,26,14,45,150.5,259.5,2.65,22.3,348.0,435.5,340.39
2018,9,26,15,0,110.0,239.0,2.9,21.9,299.0,356.25,281.08
2018,9,26,15,15,131.5,210.5,2.9,21.9,276.5,358.89,285.02
2018,9,26,15,30,153.0,182.0,2.9,21.9,254.0,342.04,273.67
2018,9,26,15,45,303.5,149.5,3.3,20.75,272.5,442.2,358.47
2018,9,26,16,0,454.0,117.0,3.7,19.6,291.0,531.01,433.07
2018,9,26,16,15,445.5,101.0,3.8,18.9,251.5,487.73,400.6
2018,9,26,16,30,437.0,85.0,3.9,18.2,212.0,443.47,366.55
2018,9,26,16,45,291.0,75.5,4.0,17.55,153.0,314.54,260.37
2018,9,26,17,0,145.0,66.0,4.1,16.9,94.0,185.74,151.48
2018,9,26,17,15,102.5,47.5,4.05,16.45,64.5,132.46,104.71
2018,9,26,17,30,60.0,29.0,4.0,16.0,35.0,72.57,50.06
2018,9,26,17,45,36.5,16.0,3.9,15.55,19.0,31.5,0.0
2018,9,26,18,0,13.0,3.0,3.8,15.1,3.0,2.73,0.0
2018,9,26,18,15,6.5,1.5,3.6,14.95,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.45,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.5,3.0,0.0,0.0
2018,9,27,6,15,15.0,8.5,1.5,12.7,9.0,7.73,0.0
2018,9,27,6,30,15.0,14.0,1.5,12.9,15.0,12.41,4.04
2018,9,27,6,45,7.5,24.5,1.55,13.15,25.0,22.01,13.6
2018,9,27,7,0,0.0,35.0,1.6,13.4,35.0,30.85,21.84
2018,9,27,7,15,13.0,41.5,1.5,13.55,45.0,36.84,27.42
2018,9,27,7,30,26.0,48.0,1.4,13.7,55.0,42.51,32.58
2018,9,27,7,45,29.0,73.5,1.3,13.9,83.0,64.03,48.73
2018,9,27,8,0,32.0,99.0,1.2,14.1,111.0,87.28,67.44
2018,9,27,8,15,75.5,93.5,1.25,14.35,127.0,91.8,68.91
2018,9,27,8,30,119.0,88.0,1.3,14.6,143.0,101.59,75.59
2018,9,27,8,45,69.5,133.5,1.3,14.9,166.5,135.98,106.18
2018,9,27,9,0,20.0,179.0,1.3,15.2,190.0,162.87,129.14
2018,9,27,9,15,26.0,205.5,1.3,15.45,220.5,190.61,151.04
2018,9,27,9,30,32.0,232.0,1.3,15.7,251.0,219.95,173.99
2018,9,27,9,45,22.5,226.0,1.35,15.95,240.0,211.49,166.85
2018,9,27,10,0,13.0,220.0,1.4,16.2,229.0,202.88,159.64
2018,9,27,10,15,45.5,246.0,1.45,16.4,278.5,252.62,199.11
2018,9,27,10,30,78.0,272.0,1.5,16.6,328.0,303.09,238.54
2018,9,27,10,45,176.5,278.0,1.55,16.8,408.5,394.06,309.89
2018,9,27,11,0,275.0,284.0,1.6,17.0,489.0,495.44,387.17
2018,9,27,11,15,294.0,297.0,1.65,17.1,519.5,539.08,419.0
2018,9,27,11,30,313.0,310.0,1.7,17.2,550.0,583.44,451.41
2018,9,27,11,45,255.5,337.5,1.75,17.25,534.0,576.22,444.38
2018,9,27,12,0,198.0,365.0,1.8,17.3,518.0,551.26,424.92
2018,9,27,12,15,340.5,315.0,1.95,17.3,576.5,654.69,505.04
2018,9,27,12,30,483.0,265.0,2.1,17.3,635.0,763.98,586.7
2018,9,27,12,45,425.0,287.5,2.2,17.3,609.5,743.93,571.03
2018,9,27,13,0,367.0,310.0,2.3,17.3,584.0,704.6,542.99
2018,9,27,13,15,358.0,305.5,2.5,17.15,567.0,697.57,540.16
2018,9,27,13,30,349.0,301.0,2.7,17.0,550.0,688.71,535.67
2018,9,27,13,45,344.5,288.0,2.9,16.9,526.0,672.8,526.22
2018,9,27,14,0,340.0,275.0,3.1,16.8,502.0,655.07,515.36
2018,9,27,14,15,340.5,263.5,3.3,16.6,481.0,642.29,508.31
2018,9,27,14,30,341.0,252.0,3.5,16.4,460.0,627.85,499.89
2018,9,27,14,45,288.0,242.5,3.75,16.2,410.0,563.62,452.39
2018,9,27,15,0,235.0,233.0,4.0,16.0,360.0,482.32,390.97
2018,9,27,15,15,195.0,213.5,4.0,16.0,313.0,420.25,342.77
2018,9,27,15,30,155.0,194.0,4.0,16.0,266.0,359.47,294.58
2018,9,27,15,45,139.0,171.0,4.15,15.45,230.0,316.01,260.92
2018,9,27,16,0,123.0,148.0,4.3,14.9,194.0,272.9,226.69
2018,9,27,16,15,139.5,128.0,4.3,14.65,173.0,259.14,216.45
2018,9,27,16,30,156.0,108.0,4.3,14.4,152.0,243.42,203.92
2018,9,27,16,45,94.0,87.0,4.25,14.2,112.0,171.36,141.72
2018,9,27,17,0,32.0,66.0,4.2,14.0,72.0,94.16,74.62
2018,9,27,17,15,19.5,47.0,4.15,13.8,50.5,65.15,48.84
2018,9,27,17,30,7.0,28.0,4.1,13.6,29.0,31.8,18.13
2018,9,27,17,45,10.0,15.5,4.05,13.45,16.0,18.72,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.3,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.3,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,13.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,13.35,2.5,2.27,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.5,4.0,3.5,0.0
2018,9,28,6,45,0.0,6.0,2.7,13.65,6.0,5.26,0.0
2018,9,28,7,0,0.0,8.0,2.8,13.8,8.0,7.02,0.59
2018,9,28,7,15,0.0,15.0,2.75,13.9,15.0,13.18,6.18
2018,9,28,7,30,0.0,22.0,2.7,14.0,22.0,19.35,11.77
2018,9,28,7,45,0.0,33.5,2.7,14.15,33.5,29.51,19.75
2018,9,28,8,0,0.0,45.0,2.7,14.3,45.0,39.69,28.4
2018,9,28,8,15,0.0,64.5,2.75,14.45,64.5,57.0,43.0
2018,9,28,8,30,0.0,84.0,2.8,14.6,84.0,74.28,57.39
2018,9,28,8,45,0.0,81.0,2.85,14.8,81.0,71.7,54.98
2018,9,28,9,0,0.0,78.0,2.9,15.0,78.0,69.04,52.55
2018,9,28,9,15,0.0,97.0,2.95,15.2,97.0,85.89,66.38
2018,9,28,9,30,0.0,116.0,3.0,15.4,116.0,102.67,80.0
2018,9,28,9,45,3.5,154.0,3.1,15.55,156.5,138.2,108.89
2018,9,28,10,0,7.0,192.0,3.2,15.7,197.0,174.55,138.1
2018,9,28,10,15,13.0,223.0,3.25,15.8,232.0,207.13,164.05
2018,9,28,10,30,19.0,254.0,3.3,15.9,267.0,240.81,190.67
2018,9,28,10,45,19.5,260.5,3.4,16.0,274.5,248.97,196.87
2018,9,28,11,0,20.0,267.0,3.5,16.1,282.0,257.17,203.17
2018,9,28,11,15,24.0,280.0,3.55,16.1,298.0,274.38,216.74
2018,9,28,11,30,28.0,293.0,3.6,16.1,314.0,303.08,239.24
2018,9,28,11,45,32.0,302.5,3.65,16.15,327.0,319.31,251.9
2018,9,28,12,0,36.0,312.0,3.7,16.2,340.0,335.95,264.92
2018,9,28,12,15,62.5,331.5,3.7,16.2,379.5,384.4,303.33
2018,9,28,12,30,89.0,351.0,3.7,16.2,419.0,434.64,342.68
2018,9,28,12,45,117.0,352.0,3.7,16.2,440.0,484.21,381.28
2018,9,28,13,0,145.0,353.0,3.7,16.2,461.0,518.16,408.0
2018,9,28,13,15,175.5,334.0,3.7,16.2,461.0,531.94,419.96
2018,9,28,13,30,206.0,315.0,3.7,16.2,461.0,544.85,431.43
2018,9,28,13,45,342.0,257.5,3.7,16.2,489.0,635.08,504.39
2018,9,28,14,0,478.0,200.0,3.7,16.2,517.0,723.58,574.37
2018,9,28,14,15,668.0,143.5,3.65,16.1,561.5,850.06,668.81
2018,9,28,14,30,858.0,87.0,3.6,16.0,606.0,941.65,734.57
2018,9,28,14,45,844.5,84.5,3.6,15.95,567.0,922.05,721.81
2018,9,28,15,0,831.0,82.0,3.6,15.9,528.0,889.64,700.83
2018,9,28,15,15,810.0,79.0,3.6,15.9,483.0,847.04,672.27
2018,9,28,15,30,789.0,76.0,3.6,15.9,438.0,802.33,641.79
2018,9,28,15,45,762.0,72.0,3.55,15.65,390.0,749.52,605.06
2018,9,28,16,0,735.0,68.0,3.5,15.4,342.0,695.69,566.66
2018,9,28,16,15,696.0,63.0,3.55,15.2,292.0,630.84,518.77
2018,9,28,16,30,657.0,58.0,3.6,15.0,242.0,566.72,469.57
2018,9,28,16,45,593.5,52.0,3.6,14.8,192.0,491.47,408.2
2018,9,28,17,0,530.0,46.0,3.6,14.6,142.0,415.89,342.84
2018,9,28,17,15,407.5,37.5,3.55,14.4,97.0,308.56,248.56
2018,9,28,17,30,285.0,29.0,3.5,14.2,52.0,210.39,143.58
2018,9,28,17,45,154.5,16.5,3.45,14.0,27.5,86.06,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.8,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
