Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,13.2,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,13.2,1.0,0.0,0.0
2018,11,28,7,15,4.0,7.5,0.45,13.3,8.0,6.82,0.0
2018,11,28,7,30,7.0,14.0,0.7,13.4,15.0,12.56,2.43
2018,11,28,7,45,7.5,23.5,1.0,13.55,24.5,21.01,12.34
2018,11,28,8,0,8.0,33.0,1.3,13.7,34.0,29.42,18.99
2018,11,28,8,15,7.5,40.5,1.45,13.85,42.0,36.48,25.17
2018,11,28,8,30,7.0,48.0,1.6,14.0,50.0,43.49,31.33
2018,11,28,8,45,56.5,64.0,1.7,14.1,81.5,71.03,53.0
2018,11,28,9,0,106.0,80.0,1.8,14.2,113.0,103.43,79.38
2018,11,28,9,15,114.0,93.5,1.8,14.4,132.5,125.62,98.66
2018,11,28,9,30,122.0,107.0,1.8,14.6,152.0,148.81,118.65
2018,11,28,9,45,122.0,117.5,1.75,14.75,166.0,166.53,133.96
2018,11,28,10,0,122.0,128.0,1.7,14.9,180.0,184.22,148.98
2018,11,28,10,15,111.0,156.5,1.8,15.0,205.5,214.22,173.7
2018,11,28,10,30,100.0,185.0,1.9,15.1,231.0,243.96,197.69
2018,11,28,10,45,113.5,189.5,2.0,15.25,244.0,263.3,213.51
2018,11,28,11,0,127.0,194.0,2.1,15.4,257.0,283.52,230.03
2018,11,28,11,15,315.0,181.0,2.1,15.4,341.0,418.14,340.11
2018,11,28,11,30,503.0,168.0,2.1,15.4,425.0,567.47,457.27
2018,11,28,11,45,545.5,150.5,2.15,15.45,431.0,598.4,481.25
2018,11,28,12,0,588.0,133.0,2.2,15.5,437.0,636.42,511.1
2018,11,28,12,15,399.0,166.5,2.4,15.55,372.0,530.85,428.91
2018,11,28,12,30,210.0,200.0,2.6,15.6,307.0,393.07,319.49
2018,11,28,12,45,163.5,207.5,2.85,15.6,289.5,368.86,300.36
2018,11,28,13,0,117.0,215.0,3.1,15.6,272.0,343.54,279.46
2018,11,28,13,15,144.0,206.5,3.2,15.55,274.0,360.36,294.4
2018,11,28,13,30,171.0,198.0,3.3,15.5,276.0,376.92,309.01
2018,11,28,13,45,154.5,186.5,3.4,15.5,254.0,351.6,288.96
2018,11,28,14,0,138.0,175.0,3.5,15.5,232.0,325.79,268.44
2018,11,28,14,15,206.0,151.0,3.45,15.5,229.0,370.41,306.98
2018,11,28,14,30,274.0,127.0,3.4,15.5,226.0,395.74,329.67
2018,11,28,14,45,362.5,108.0,3.3,15.5,224.0,458.95,382.05
2018,11,28,15,0,451.0,89.0,3.2,15.5,222.0,499.16,415.26
2018,11,28,15,15,338.5,84.0,3.2,15.5,175.5,397.58,331.51
2018,11,28,15,30,226.0,79.0,3.2,15.5,129.0,285.35,237.68
2018,11,28,15,45,231.5,63.5,2.85,15.3,105.5,279.69,231.13
2018,11,28,16,0,237.0,48.0,2.5,15.1,82.0,257.21,209.15
2018,11,28,16,15,181.0,34.0,2.5,15.0,54.5,196.83,150.74
2018,11,28,16,30,125.0,20.0,2.5,14.9,27.0,124.26,20.18
2018,11,28,16,45,62.5,10.0,2.45,14.8,13.5,44.1,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,14.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.8,15.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.1,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.45,15.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,14.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,14.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,14.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,14.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,14.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.95,14.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.25,14.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,13.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.95,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,14.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,14.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,14.0,1.0,0.0,0.0
2018,11,29,7,15,17.5,13.5,10.8,13.95,14.5,12.28,0.0
2018,11,29,7,30,35.0,26.0,10.8,13.9,28.0,21.51,7.0
2018,11,29,7,45,37.5,25.0,10.8,13.9,29.0,21.52,12.59
2018,11,29,8,0,40.0,24.0,10.8,13.9,30.0,22.82,12.57
2018,11,29,8,15,26.0,24.0,10.75,13.9,28.5,24.31,13.95
2018,11,29,8,30,12.0,24.0,10.7,13.9,27.0,23.43,13.89
2018,11,29,8,45,77.5,65.0,10.65,13.9,88.0,76.33,56.73
2018,11,29,9,0,143.0,106.0,10.6,13.9,149.0,137.1,107.12
2018,11,29,9,15,118.0,123.5,10.45,13.95,162.0,154.82,123.88
2018,11,29,9,30,93.0,141.0,10.3,14.0,175.0,170.07,137.92
2018,11,29,9,45,113.5,152.5,10.15,14.0,197.5,196.84,160.87
2018,11,29,10,0,134.0,164.0,10.0,14.0,220.0,225.69,185.6
2018,11,29,10,15,178.0,164.5,9.75,14.05,243.5,257.78,213.19
2018,11,29,10,30,222.0,165.0,9.5,14.1,267.0,301.76,250.71
2018,11,29,10,45,274.5,180.0,9.25,14.1,311.5,362.13,301.67
2018,11,29,11,0,327.0,195.0,9.0,14.1,356.0,426.43,355.46
2018,11,29,11,15,181.0,146.0,8.8,14.15,235.5,286.1,238.41
2018,11,29,11,30,35.0,97.0,8.6,14.2,115.0,116.49,93.84
2018,11,29,11,45,45.5,149.0,8.35,14.2,172.5,179.25,146.65
2018,11,29,12,0,56.0,201.0,8.1,14.2,230.0,246.85,202.81
2018,11,29,12,15,206.5,190.0,8.0,14.2,295.0,386.48,322.03
2018,11,29,12,30,357.0,179.0,7.9,14.2,360.0,504.05,421.51
2018,11,29,12,45,500.5,150.5,7.75,14.25,398.0,615.81,514.49
2018,11,29,13,0,644.0,122.0,7.6,14.3,436.0,720.06,598.58
2018,11,29,13,15,523.5,131.5,7.4,14.25,380.5,626.7,524.17
2018,11,29,13,30,403.0,141.0,7.2,14.2,325.0,539.03,452.12
2018,11,29,13,45,252.5,136.5,7.05,14.2,249.5,387.63,326.53
2018,11,29,14,0,102.0,132.0,6.9,14.2,174.0,238.8,199.55
2018,11,29,14,15,84.0,110.0,6.75,14.15,143.0,197.26,164.79
2018,11,29,14,30,66.0,88.0,6.6,14.1,112.0,155.55,129.38
2018,11,29,14,45,216.0,73.5,6.45,14.0,139.0,292.06,249.02
2018,11,29,15,0,366.0,59.0,6.3,13.9,166.0,398.43,340.64
2018,11,29,15,15,214.5,44.0,6.3,13.9,104.5,242.06,206.54
2018,11,29,15,30,63.0,29.0,6.3,13.9,43.0,88.21,71.75
2018,11,29,15,45,76.0,23.5,6.5,13.75,37.0,89.25,72.36
2018,11,29,16,0,89.0,18.0,6.7,13.6,31.0,101.34,81.28
2018,11,29,16,15,44.5,11.5,6.85,13.45,18.0,49.15,34.26
2018,11,29,16,30,0.0,5.0,7.0,13.3,5.0,4.38,0.0
2018,11,29,16,45,0.0,2.5,7.15,13.2,2.5,2.27,0.0
2018,11,29,17,0,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.0,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.25,12.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.75,12.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.85,12.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.0,12.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,11.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,11.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,11.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.55,11.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.45,11.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,11.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.25,11.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,11.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,11.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,11,30,6,45,13.0,1.5,6.85,11.55,1.0,0.0,0.0
2018,11,30,7,0,26.0,3.0,6.8,11.5,2.0,0.0,0.0
2018,11,30,7,15,50.0,13.5,6.9,11.75,15.5,12.28,0.0
2018,11,30,7,30,74.0,24.0,7.0,12.0,29.0,19.46,4.69
2018,11,30,7,45,100.5,39.5,7.05,12.2,51.5,31.42,21.01
2018,11,30,8,0,127.0,55.0,7.1,12.4,74.0,49.78,33.38
2018,11,30,8,15,169.5,70.0,7.2,12.6,104.0,76.98,52.87
2018,11,30,8,30,212.0,85.0,7.3,12.8,134.0,109.39,78.46
2018,11,30,8,45,312.5,90.5,7.35,12.95,177.0,153.0,112.79
2018,11,30,9,0,413.0,96.0,7.4,13.1,220.0,206.37,157.32
2018,11,30,9,15,491.0,97.5,7.3,13.25,263.0,259.3,203.48
2018,11,30,9,30,569.0,99.0,7.2,13.4,306.0,323.34,259.41
2018,11,30,9,45,674.5,88.5,7.1,13.55,354.5,391.27,318.4
2018,11,30,10,0,780.0,78.0,7.0,13.7,403.0,467.31,383.83
2018,11,30,10,15,815.0,75.0,6.95,13.8,432.5,521.96,431.42
2018,11,30,10,30,850.0,72.0,6.9,13.9,462.0,577.51,478.84
2018,11,30,10,45,859.5,73.0,6.8,14.0,480.0,622.36,516.54
2018,11,30,11,0,869.0,74.0,6.7,14.1,498.0,661.21,548.81
2018,11,30,11,15,877.0,74.0,6.65,14.15,510.0,699.54,579.66
2018,11,30,11,30,885.0,74.0,6.6,14.2,522.0,735.56,607.16
2018,11,30,11,45,878.5,75.5,6.6,14.2,523.0,759.92,625.8
2018,11,30,12,0,872.0,77.0,6.6,14.2,524.0,780.88,641.9
2018,11,30,12,15,879.5,74.0,6.6,14.2,521.5,804.18,659.89
2018,11,30,12,30,887.0,71.0,6.6,14.2,519.0,824.4,675.6
2018,11,30,12,45,884.0,69.5,6.6,14.2,507.5,834.55,683.71
2018,11,30,13,0,881.0,68.0,6.6,14.2,496.0,841.18,689.31
2018,11,30,13,15,873.5,66.5,6.55,14.15,477.0,840.46,689.38
2018,11,30,13,30,866.0,65.0,6.5,14.1,458.0,836.22,686.9
2018,11,30,13,45,854.0,63.0,6.45,14.05,432.5,824.04,678.42
2018,11,30,14,0,842.0,61.0,6.4,14.0,407.0,808.57,667.46
2018,11,30,14,15,823.0,59.0,6.35,13.95,375.5,792.35,655.88
2018,11,30,14,30,804.0,57.0,6.3,13.9,344.0,764.96,635.42
2018,11,30,14,45,777.0,54.5,6.25,13.85,307.5,727.79,606.9
2018,11,30,15,0,750.0,52.0,6.2,13.8,271.0,688.6,576.11
2018,11,30,15,15,707.5,49.0,6.2,13.8,231.5,635.14,532.89
2018,11,30,15,30,665.0,46.0,6.2,13.8,192.0,581.08,487.62
2018,11,30,15,45,597.0,41.0,5.9,13.4,151.0,506.27,423.64
2018,11,30,16,0,529.0,36.0,5.6,13.0,110.0,433.27,358.37
2018,11,30,16,15,402.0,29.0,5.45,12.75,73.5,333.29,259.76
2018,11,30,16,30,275.0,22.0,5.3,12.5,37.0,216.34,22.12
2018,11,30,16,45,137.5,11.0,5.1,12.25,18.5,87.02,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,11.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,12.5,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,12.6,2.0,0.0,0.0
2018,12,1,7,15,11.0,4.5,6.65,12.7,5.0,4.09,0.0
2018,12,1,7,30,18.0,7.0,6.8,12.8,8.0,5.96,0.0
2018,12,1,7,45,9.0,7.0,6.95,12.9,7.5,6.39,0.0
2018,12,1,8,0,0.0,7.0,7.1,13.0,7.0,6.14,0.0
2018,12,1,8,15,8.0,12.0,7.25,13.05,14.0,11.5,3.83
2018,12,1,8,30,16.0,17.0,7.4,13.1,21.0,18.13,9.21
2018,12,1,8,45,11.5,40.5,7.5,13.1,43.5,38.81,27.32
2018,12,1,9,0,7.0,64.0,7.6,13.1,66.0,58.44,44.44
2018,12,1,9,15,3.5,51.0,7.7,13.1,52.0,46.14,34.02
2018,12,1,9,30,0.0,38.0,7.8,13.1,38.0,33.5,23.2
2018,12,1,9,45,7.5,63.5,7.9,13.15,66.5,59.33,45.25
2018,12,1,10,0,15.0,89.0,8.0,13.2,95.0,88.93,70.46
2018,12,1,10,15,189.0,129.5,7.9,13.2,215.0,234.27,194.29
2018,12,1,10,30,363.0,170.0,7.8,13.2,335.0,386.74,322.48
2018,12,1,10,45,340.5,171.5,7.75,13.25,331.5,392.52,327.73
2018,12,1,11,0,318.0,173.0,7.7,13.3,328.0,395.47,330.54
2018,12,1,11,15,334.5,167.5,7.75,13.3,333.5,414.93,347.54
2018,12,1,11,30,351.0,162.0,7.8,13.3,339.0,447.97,375.3
2018,12,1,11,45,604.5,123.0,7.85,13.3,430.0,615.88,516.46
2018,12,1,12,0,858.0,84.0,7.9,13.3,521.0,783.21,650.44
2018,12,1,12,15,747.0,104.5,7.9,13.3,483.0,743.45,618.66
2018,12,1,12,30,636.0,125.0,7.9,13.3,445.0,693.07,578.98
2018,12,1,12,45,673.5,115.5,7.9,13.25,447.5,725.4,605.33
2018,12,1,13,0,711.0,106.0,7.9,13.2,450.0,755.51,629.73
2018,12,1,13,15,628.5,115.5,7.85,13.15,411.0,703.87,589.22
2018,12,1,13,30,546.0,125.0,7.8,13.1,372.0,648.08,545.29
2018,12,1,13,45,466.5,128.0,7.8,13.05,330.5,578.24,489.0
2018,12,1,14,0,387.0,131.0,7.8,13.0,289.0,514.65,436.4
2018,12,1,14,15,557.0,101.5,7.75,12.95,309.5,626.9,531.2
2018,12,1,14,30,727.0,72.0,7.7,12.9,330.0,719.63,606.57
2018,12,1,14,45,704.5,68.5,7.7,12.8,297.0,691.8,584.68
2018,12,1,15,0,682.0,65.0,7.7,12.7,264.0,656.71,556.64
2018,12,1,15,15,634.5,61.0,7.7,12.7,224.5,600.09,509.82
2018,12,1,15,30,587.0,57.0,7.7,12.7,185.0,543.38,461.45
2018,12,1,15,45,494.0,51.0,7.4,12.5,143.0,452.2,382.51
2018,12,1,16,0,401.0,45.0,7.1,12.3,101.0,364.6,303.29
2018,12,1,16,15,280.0,33.5,6.95,12.1,66.0,259.23,202.03
2018,12,1,16,30,159.0,22.0,6.8,11.9,31.0,147.8,8.02
2018,12,1,16,45,79.5,11.0,6.65,11.75,15.5,54.54,0.0
2018,12,1,17,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.4,11.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,11.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,11.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,10.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,10.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,9.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,3.0,8.75,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,2.9,8.8,2.0,0.0,0.0
2018,12,2,7,15,192.5,13.0,2.75,9.0,23.5,11.82,0.0
2018,12,2,7,30,357.0,23.0,2.6,9.2,45.0,19.42,1.55
2018,12,2,7,45,469.5,29.5,2.45,9.4,82.5,26.27,16.64
2018,12,2,8,0,582.0,36.0,2.3,9.6,120.0,50.61,25.21
2018,12,2,8,15,645.0,40.0,2.35,9.75,161.0,97.12,51.04
2018,12,2,8,30,708.0,44.0,2.4,9.9,202.0,150.77,91.95
2018,12,2,8,45,747.0,47.5,2.4,10.05,242.5,205.65,140.16
2018,12,2,9,0,786.0,51.0,2.4,10.2,283.0,264.15,193.62
2018,12,2,9,15,812.0,53.0,2.3,10.3,319.0,320.22,245.74
2018,12,2,9,30,838.0,55.0,2.2,10.4,355.0,377.28,297.84
2018,12,2,9,45,855.0,57.5,2.1,10.5,386.5,432.09,346.88
2018,12,2,10,0,872.0,60.0,2.0,10.6,418.0,486.82,394.24
2018,12,2,10,15,885.0,60.5,1.9,10.7,443.0,536.87,436.4
2018,12,2,10,30,898.0,61.0,1.8,10.8,468.0,585.84,476.29
2018,12,2,10,45,906.5,62.0,1.65,10.9,486.5,631.28,511.82
2018,12,2,11,0,915.0,63.0,1.5,11.0,505.0,674.79,544.61
2018,12,2,11,15,920.0,63.5,1.45,11.15,516.5,713.15,572.4
2018,12,2,11,30,925.0,64.0,1.4,11.3,528.0,748.89,596.9
2018,12,2,11,45,926.5,64.0,1.35,11.45,531.5,778.61,616.83
2018,12,2,12,0,928.0,64.0,1.3,11.6,535.0,805.17,634.41
2018,12,2,12,15,926.5,64.0,1.3,11.7,531.0,826.08,648.72
2018,12,2,12,30,925.0,64.0,1.3,11.8,527.0,843.51,660.72
2018,12,2,12,45,862.5,76.5,1.25,11.9,500.5,830.14,650.57
2018,12,2,13,0,800.0,89.0,1.2,12.0,474.0,804.12,632.0
2018,12,2,13,15,782.0,88.5,1.15,12.05,453.0,795.71,626.24
2018,12,2,13,30,764.0,88.0,1.1,12.1,432.0,783.9,617.94
2018,12,2,13,45,651.5,102.5,1.05,12.1,384.5,712.5,566.99
2018,12,2,14,0,539.0,117.0,1.0,12.1,337.0,625.5,504.16
2018,12,2,14,15,396.5,127.5,1.0,12.1,282.5,516.91,421.96
2018,12,2,14,30,254.0,138.0,1.0,12.1,228.0,393.72,324.88
2018,12,2,14,45,214.5,126.0,1.05,12.1,196.5,345.33,287.01
2018,12,2,15,0,175.0,114.0,1.1,12.1,165.0,282.68,236.21
2018,12,2,15,15,152.0,99.0,1.1,12.1,138.5,244.98,204.84
2018,12,2,15,30,129.0,84.0,1.1,12.1,112.0,207.97,173.14
2018,12,2,15,45,97.0,67.5,1.2,11.85,86.0,162.9,134.03
2018,12,2,16,0,65.0,51.0,1.3,11.6,60.0,119.23,95.31
2018,12,2,16,15,52.0,34.0,1.35,11.45,39.5,87.78,64.55
2018,12,2,16,30,39.0,17.0,1.4,11.3,19.0,47.81,0.0
2018,12,2,16,45,19.5,8.5,1.45,11.15,9.5,18.66,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,3,7,15,45.5,10.5,3.95,7.85,13.0,9.55,0.0
2018,12,3,7,30,91.0,21.0,4.0,8.2,26.0,17.13,0.0
2018,12,3,7,45,164.5,34.5,4.1,8.55,54.0,26.82,16.99
2018,12,3,8,0,238.0,48.0,4.2,8.9,82.0,45.93,28.68
2018,12,3,8,15,384.5,53.5,4.15,9.2,129.0,83.01,49.97
2018,12,3,8,30,531.0,59.0,4.1,9.5,176.0,135.49,87.14
2018,12,3,8,45,643.0,56.0,4.0,9.8,225.0,189.48,131.04
2018,12,3,9,0,755.0,53.0,3.9,10.1,274.0,256.23,188.57
2018,12,3,9,15,727.0,63.5,3.85,10.4,298.0,301.93,233.55
2018,12,3,9,30,699.0,74.0,3.8,10.7,322.0,343.15,273.53
2018,12,3,9,45,679.0,85.5,3.75,11.0,344.0,385.54,312.76
2018,12,3,10,0,659.0,97.0,3.7,11.3,366.0,424.66,347.83
2018,12,3,10,15,753.0,83.5,3.7,11.5,408.5,493.08,405.58
2018,12,3,10,30,847.0,70.0,3.7,11.7,451.0,567.94,467.42
2018,12,3,10,45,629.0,118.5,3.7,11.85,408.0,527.12,434.89
2018,12,3,11,0,411.0,167.0,3.7,12.0,365.0,459.42,379.66
2018,12,3,11,15,486.0,157.5,3.65,12.15,396.5,519.18,428.9
2018,12,3,11,30,561.0,148.0,3.6,12.3,428.0,581.99,479.31
2018,12,3,11,45,675.0,121.0,3.55,12.4,460.5,663.95,544.51
2018,12,3,12,0,789.0,94.0,3.5,12.5,493.0,738.08,600.48
2018,12,3,12,15,748.5,104.0,3.4,12.6,480.0,741.29,601.79
2018,12,3,12,30,708.0,114.0,3.3,12.7,467.0,736.82,597.94
2018,12,3,12,45,719.0,109.5,3.25,12.8,461.0,753.79,610.6
2018,12,3,13,0,730.0,105.0,3.2,12.9,455.0,768.02,621.13
2018,12,3,13,15,610.0,125.0,3.1,12.95,410.0,697.13,567.74
2018,12,3,13,30,490.0,145.0,3.0,13.0,365.0,615.9,505.28
2018,12,3,13,45,391.5,147.5,2.95,13.05,317.0,537.23,443.45
2018,12,3,14,0,293.0,150.0,2.9,13.1,269.0,440.41,366.12
2018,12,3,14,15,152.0,118.0,2.9,13.1,179.5,264.61,221.81
2018,12,3,14,30,11.0,86.0,2.9,13.1,90.0,87.76,69.87
2018,12,3,14,45,19.5,90.0,2.9,13.05,96.0,108.61,88.17
2018,12,3,15,0,28.0,94.0,2.9,13.0,102.0,123.65,101.18
2018,12,3,15,15,15.5,80.5,2.9,13.0,85.0,90.7,72.62
2018,12,3,15,30,3.0,67.0,2.9,13.0,68.0,67.83,52.48
2018,12,3,15,45,1.5,48.5,2.9,12.55,49.0,46.72,34.19
2018,12,3,16,0,0.0,30.0,2.9,12.1,30.0,26.45,16.57
2018,12,3,16,15,2.5,21.0,2.95,12.0,21.0,20.1,10.26
2018,12,3,16,30,5.0,12.0,3.0,11.9,12.0,13.76,0.0
2018,12,3,16,45,2.5,6.0,3.0,11.75,6.0,6.86,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,12,4,7,15,3.5,6.5,4.9,9.1,6.5,5.91,0.0
2018,12,4,7,30,7.0,13.0,5.0,9.3,13.0,11.67,0.0
2018,12,4,7,45,3.5,24.0,5.1,9.45,24.0,21.17,12.0
2018,12,4,8,0,0.0,35.0,5.2,9.6,35.0,30.74,20.39
2018,12,4,8,15,0.0,48.0,5.2,9.85,48.0,42.06,30.52
2018,12,4,8,30,0.0,61.0,5.2,10.1,61.0,53.57,40.73
2018,12,4,8,45,0.0,70.5,5.15,10.3,70.5,62.16,48.31
2018,12,4,9,0,0.0,80.0,5.1,10.5,80.0,70.79,55.79
2018,12,4,9,15,0.0,83.0,5.05,10.85,83.0,73.61,58.14
2018,12,4,9,30,0.0,86.0,5.0,11.2,86.0,76.37,60.37
2018,12,4,9,45,0.0,85.0,4.95,11.5,85.0,75.46,59.44
2018,12,4,10,0,0.0,84.0,4.9,11.8,84.0,74.52,58.47
2018,12,4,10,15,0.0,75.0,4.85,12.15,75.0,66.34,51.32
2018,12,4,10,30,0.0,66.0,4.8,12.5,66.0,58.34,44.36
2018,12,4,10,45,0.0,70.0,4.7,12.8,70.0,61.9,47.28
2018,12,4,11,0,0.0,74.0,4.6,13.1,74.0,65.46,50.19
2018,12,4,11,15,0.0,76.5,4.6,13.35,76.5,67.69,51.98
2018,12,4,11,30,0.0,79.0,4.6,13.6,79.0,69.91,53.77
2018,12,4,11,45,0.0,81.0,4.6,13.85,81.0,71.7,55.2
2018,12,4,12,0,0.0,83.0,4.6,14.1,83.0,73.48,56.63
2018,12,4,12,15,0.0,85.5,4.35,14.1,85.5,75.7,58.51
2018,12,4,12,30,0.0,88.0,4.1,14.1,88.0,78.07,60.52
2018,12,4,12,45,0.0,85.0,3.9,14.1,85.0,75.28,58.2
2018,12,4,13,0,0.0,82.0,3.7,14.1,82.0,72.58,55.98
2018,12,4,13,15,0.0,78.0,3.7,14.0,78.0,69.01,53.06
2018,12,4,13,30,0.0,74.0,3.7,13.9,74.0,65.45,50.14
2018,12,4,13,45,0.0,67.5,3.7,13.8,67.5,59.67,45.33
2018,12,4,14,0,0.0,61.0,3.7,13.7,61.0,53.89,40.51
2018,12,4,14,15,0.0,59.5,3.8,13.6,59.5,52.55,39.45
2018,12,4,14,30,0.0,58.0,3.9,13.5,58.0,51.22,38.39
2018,12,4,14,45,0.0,56.0,4.0,13.4,56.0,49.45,36.92
2018,12,4,15,0,0.0,54.0,4.1,13.3,54.0,47.68,35.42
2018,12,4,15,15,0.0,44.5,4.1,13.3,44.5,39.25,28.13
2018,12,4,15,30,0.0,35.0,4.1,13.3,35.0,30.84,20.8
2018,12,4,15,45,0.0,28.0,4.2,12.9,28.0,24.65,15.35
2018,12,4,16,0,0.0,21.0,4.3,12.5,21.0,18.48,9.84
2018,12,4,16,15,2.5,14.5,4.2,12.3,14.5,14.35,5.69
2018,12,4,16,30,5.0,8.0,4.1,12.1,8.0,10.16,0.0
2018,12,4,16,45,2.5,4.0,3.95,11.85,4.0,5.04,0.0
2018,12,4,17,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.05,11.0,2.0,1.82,0.0
2018,12,5,7,30,0.0,4.0,4.1,11.1,4.0,3.5,0.0
2018,12,5,7,45,0.0,7.0,4.15,11.25,7.0,6.14,0.0
2018,12,5,8,0,0.0,10.0,4.2,11.4,10.0,8.77,1.73
2018,12,5,8,15,0.0,14.0,4.2,11.55,14.0,12.29,4.88
2018,12,5,8,30,0.0,18.0,4.2,11.7,18.0,15.82,8.01
2018,12,5,8,45,0.0,19.0,4.2,11.85,19.0,16.7,8.83
2018,12,5,9,0,0.0,20.0,4.2,12.0,20.0,17.59,9.61
2018,12,5,9,15,2.0,42.5,4.1,12.2,43.0,38.1,27.29
2018,12,5,9,30,4.0,65.0,4.0,12.4,66.0,58.92,45.12
2018,12,5,9,45,3.0,77.0,3.9,12.6,78.0,69.45,54.05
2018,12,5,10,0,2.0,89.0,3.8,12.8,90.0,80.05,62.96
2018,12,5,10,15,1.0,84.5,3.65,12.95,85.0,75.47,58.93
2018,12,5,10,30,0.0,80.0,3.5,13.1,80.0,70.79,54.83
2018,12,5,10,45,61.5,132.0,3.35,13.25,161.5,162.27,132.68
2018,12,5,11,0,123.0,184.0,3.2,13.4,243.0,268.92,221.21
2018,12,5,11,15,67.5,158.0,3.0,13.45,190.5,199.15,162.86
2018,12,5,11,30,12.0,132.0,2.8,13.5,138.0,128.57,103.12
2018,12,5,11,45,6.0,116.5,2.6,13.6,119.5,109.56,87.14
2018,12,5,12,0,0.0,101.0,2.4,13.7,101.0,90.32,70.82
2018,12,5,12,15,0.0,90.0,2.25,13.65,90.0,79.94,62.14
2018,12,5,12,30,0.0,79.0,2.1,13.6,79.0,69.91,53.75
2018,12,5,12,45,6.5,96.0,1.9,13.6,99.0,91.18,71.95
2018,12,5,13,0,13.0,113.0,1.7,13.6,119.0,113.64,91.03
2018,12,5,13,15,23.0,124.0,1.65,13.55,134.5,142.81,115.78
2018,12,5,13,30,33.0,135.0,1.6,13.5,150.0,165.34,134.9
2018,12,5,13,45,36.0,130.5,1.55,13.5,146.0,164.32,134.3
2018,12,5,14,0,39.0,126.0,1.5,13.5,142.0,163.34,133.79
2018,12,5,14,15,88.5,126.0,1.7,13.45,158.0,221.76,184.15
2018,12,5,14,30,138.0,126.0,1.9,13.4,174.0,265.18,221.55
2018,12,5,14,45,119.0,107.0,2.05,13.3,145.5,225.54,188.69
2018,12,5,15,0,100.0,88.0,2.2,13.2,117.0,185.75,155.38
2018,12,5,15,15,176.5,82.5,2.2,13.2,124.5,253.33,213.2
2018,12,5,15,30,253.0,77.0,2.2,13.2,132.0,302.53,253.71
2018,12,5,15,45,218.0,63.0,2.45,13.0,103.0,254.59,211.79
2018,12,5,16,0,183.0,49.0,2.7,12.8,74.0,208.32,170.12
2018,12,5,16,15,131.5,34.5,2.8,12.65,49.0,152.69,115.38
2018,12,5,16,30,80.0,20.0,2.9,12.5,24.0,86.56,0.0
2018,12,5,16,45,40.0,10.0,3.0,12.35,12.0,31.54,0.0
2018,12,5,17,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,3.8,9.95,15.0,9.1,0.0
2018,12,6,7,30,211.0,20.0,3.9,10.2,30.0,16.81,0.0
2018,12,6,7,45,209.5,28.0,4.0,10.45,47.0,21.88,12.15
2018,12,6,8,0,208.0,36.0,4.1,10.7,64.0,33.73,19.41
2018,12,6,8,15,333.5,46.0,4.05,10.95,109.0,69.28,40.34
2018,12,6,8,30,459.0,56.0,4.0,11.2,154.0,118.89,75.58
2018,12,6,8,45,507.0,64.5,4.0,11.4,192.5,166.02,115.55
2018,12,6,9,0,555.0,73.0,4.0,11.6,231.0,218.26,161.82
2018,12,6,9,15,667.5,66.0,3.9,11.9,280.5,280.17,215.18
2018,12,6,9,30,780.0,59.0,3.8,12.2,330.0,353.16,278.34
2018,12,6,9,45,803.5,60.0,3.75,12.5,361.0,406.61,326.49
2018,12,6,10,0,827.0,61.0,3.7,12.8,392.0,460.73,373.95
2018,12,6,10,15,840.0,62.5,3.55,13.05,417.0,508.14,414.72
2018,12,6,10,30,853.0,64.0,3.4,13.3,442.0,556.25,454.72
2018,12,6,10,45,861.5,65.0,3.25,13.55,460.5,599.91,490.04
2018,12,6,11,0,870.0,66.0,3.1,13.8,479.0,641.79,522.96
2018,12,6,11,15,875.5,67.0,2.95,13.95,490.5,679.64,551.89
2018,12,6,11,30,881.0,68.0,2.8,14.1,502.0,715.1,576.9
2018,12,6,11,45,882.5,68.0,2.65,14.3,506.0,743.81,596.49
2018,12,6,12,0,884.0,68.0,2.5,14.5,510.0,769.54,613.71
2018,12,6,12,15,882.5,67.5,2.4,14.6,506.0,789.2,626.95
2018,12,6,12,30,881.0,67.0,2.3,14.7,502.0,805.54,637.82
2018,12,6,12,45,876.0,67.0,2.2,14.8,491.5,816.28,644.71
2018,12,6,13,0,871.0,67.0,2.1,14.9,481.0,823.56,649.22
2018,12,6,13,15,862.5,66.0,2.0,14.95,463.0,823.15,648.47
2018,12,6,13,30,854.0,65.0,1.9,15.0,445.0,819.28,645.42
2018,12,6,13,45,840.5,63.5,1.85,15.05,420.0,807.16,637.05
2018,12,6,14,0,827.0,62.0,1.8,15.1,395.0,800.05,632.39
2018,12,6,14,15,807.5,60.5,1.7,15.1,364.5,776.58,615.51
2018,12,6,14,30,788.0,59.0,1.6,15.1,334.0,750.31,596.57
2018,12,6,14,45,759.5,56.0,1.5,15.05,298.5,712.18,568.73
2018,12,6,15,0,731.0,53.0,1.4,15.0,263.0,672.11,538.86
2018,12,6,15,15,688.5,49.5,1.4,15.0,224.0,619.06,499.01
2018,12,6,15,30,646.0,46.0,1.4,15.0,185.0,565.43,457.08
2018,12,6,15,45,579.5,41.0,1.1,14.65,145.5,492.79,397.28
2018,12,6,16,0,513.0,36.0,0.8,14.3,106.0,421.72,335.91
2018,12,6,16,15,390.5,28.5,0.75,14.15,70.5,325.5,243.52
2018,12,6,16,30,268.0,21.0,0.7,14.0,35.0,210.41,0.0
2018,12,6,16,45,134.0,10.5,0.65,13.9,17.5,84.77,0.0
2018,12,6,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,7,7,15,33.5,9.0,1.9,10.35,10.5,8.19,0.0
2018,12,7,7,30,67.0,18.0,2.0,10.4,21.0,14.72,0.0
2018,12,7,7,45,128.0,32.0,2.15,10.5,46.0,25.75,15.04
2018,12,7,8,0,189.0,46.0,2.3,10.6,71.0,40.82,25.87
2018,12,7,8,15,300.0,55.5,2.25,10.8,111.0,72.68,44.66
2018,12,7,8,30,411.0,65.0,2.2,11.0,151.0,117.42,76.41
2018,12,7,8,45,371.0,81.0,2.15,11.2,170.5,150.9,108.09
2018,12,7,9,0,331.0,97.0,2.1,11.4,190.0,179.77,136.57
2018,12,7,9,15,308.5,113.5,1.95,11.6,209.5,205.94,161.7
2018,12,7,9,30,286.0,130.0,1.8,11.8,229.0,232.72,186.48
2018,12,7,9,45,338.0,135.5,1.6,12.05,262.5,277.11,223.95
2018,12,7,10,0,390.0,141.0,1.4,12.3,296.0,333.23,270.23
2018,12,7,10,15,518.5,124.0,1.25,12.6,344.0,404.06,327.5
2018,12,7,10,30,647.0,107.0,1.1,12.9,392.0,489.78,394.9
2018,12,7,10,45,763.0,86.0,0.9,13.2,436.0,565.76,452.57
2018,12,7,11,0,879.0,65.0,0.7,13.5,480.0,644.66,510.17
2018,12,7,11,15,884.0,65.5,0.75,13.8,491.5,681.94,537.47
2018,12,7,11,30,889.0,66.0,0.8,14.1,503.0,716.75,561.59
2018,12,7,11,45,891.5,66.5,0.85,14.35,507.5,747.08,582.54
2018,12,7,12,0,894.0,67.0,0.9,14.6,512.0,774.48,601.46
2018,12,7,12,15,893.5,66.5,1.05,14.7,508.5,795.21,617.54
2018,12,7,12,30,893.0,66.0,1.2,14.8,505.0,812.64,631.46
2018,12,7,12,45,889.0,65.5,1.3,14.9,494.5,823.83,640.47
2018,12,7,13,0,885.0,65.0,1.4,15.0,484.0,831.52,647.24
2018,12,7,13,15,876.5,64.0,1.45,15.0,466.0,831.28,648.23
2018,12,7,13,30,868.0,63.0,1.5,15.0,448.0,827.54,646.96
2018,12,7,13,45,855.0,61.5,1.55,15.0,423.0,815.9,640.22
2018,12,7,14,0,842.0,60.0,1.6,15.0,398.0,801.01,631.21
2018,12,7,14,15,822.5,58.5,1.6,14.95,367.5,785.77,621.47
2018,12,7,14,30,803.0,57.0,1.6,14.9,337.0,759.45,603.54
2018,12,7,14,45,774.5,54.0,1.6,14.8,301.0,721.2,576.68
2018,12,7,15,0,746.0,51.0,1.6,14.7,265.0,680.98,547.62
2018,12,7,15,15,704.0,48.0,1.6,14.7,226.0,628.8,508.23
2018,12,7,15,30,662.0,45.0,1.6,14.7,187.0,575.95,466.7
2018,12,7,15,45,595.0,40.0,1.5,14.3,147.0,502.68,407.44
2018,12,7,16,0,528.0,35.0,1.4,13.9,107.0,431.09,346.37
2018,12,7,16,15,405.0,27.5,1.4,13.65,71.0,333.72,251.81
2018,12,7,16,30,282.0,20.0,1.4,13.4,35.0,218.31,0.0
2018,12,7,16,45,141.0,10.0,1.45,13.15,17.5,88.31,0.0
2018,12,7,17,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
